Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,-11.21
112457,Gables Close   Od,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,-10.31
112457,Gables Close   Od,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,19.79
112457,Gables Close   Od,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
112457,Gables Close   Od,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.51
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.44
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.09
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.15
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.56
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.6
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,-12.41
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,-9.6
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,15.88
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.88
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.13
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.22
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.47
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.82
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.99
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.01
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.66
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,11.0,N Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,85.5
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.35
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,16.92
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.04
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.04
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.26
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.62
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,11.0,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.31
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,-12.63
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,-10.32
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,15.87
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.21
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.89
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.24
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.97
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,91.7
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.56
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,-13.63
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,14.45
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.08
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.38
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.74
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.29
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.42
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.08
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.23
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,-13.64
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,-10.69
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,15.16
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
112457,Gables Close   Od,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.71
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.71
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.15
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,-13.41
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,-9.3
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,15.77
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
112457,Gables Close   Od,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.35
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.34
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.82
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.48
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.13
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.57
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,96.9
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.17
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,-13.79
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,-11.53
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,15.39
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.12
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.77
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.42
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.52
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.91
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,11.0,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,96.6
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.98
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.47
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,-14.23
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,-12.7
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,16.86
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
112457,Gables Close   Od,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.97
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-4.65
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,21.0,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.51
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.24
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.58
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.43
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,11.0,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.21
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,-13.82
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,-14.35
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,19.42
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
112457,Gables Close   Od,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.99
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.6
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,21.0,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.26
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.37
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.95
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.86
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.48
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,11.0,N Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,105.3
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,77.6
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.36
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,-14.25
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,-13.46
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,21.96
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
112457,Gables Close   Od,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.78
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.01
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.79
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.67
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-13.88
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.29
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.84
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,11.0,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,110.6
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.02
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.88
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,-15.41
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,-13.3
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,19.63
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
112457,Gables Close   Od,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.81
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.38
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.98
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-13.96
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.16
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.95
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,11.0,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,112.9
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.84
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.79
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,-15.96
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,-13.39
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,18.84
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
112457,Gables Close   Od,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.18
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.88
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.98
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,21.0,N Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.82
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-13.36
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.34
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.91
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,11.0,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,105.5
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.84
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.2
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,-16.25
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,18.89
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
112457,Gables Close   Od,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.41
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,21.0,N Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.74
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-13.27
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.41
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.51
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,11.0,N Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,116.2
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,69.3
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.49
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.77
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,-15.31
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,-12.03
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,20.4
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.36
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.66
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.47
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.52
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-13.72
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.0
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,21.77
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,11.0,N Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,112.6
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,93.0
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
