Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.69
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.88
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,-14.89
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,-10.66
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,25.27
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.08
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.57
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.6
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,21.0,N Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.53
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-15.31
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,27.93
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,11.0,N Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,119.3
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,115.2
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.53
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.64
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,-16.33
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,-10.95
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,30.53
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
112457,Gables Close   Od,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.02
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.52
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.22
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.27
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-14.29
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.23
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,27.56
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,11.0,N Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,123.7
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,114.3
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.11
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.29
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,-15.2
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,-12.7
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,30.08
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.8
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
112457,Gables Close   Od,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.7
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.54
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.76
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,23.44
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,11.0,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,104.0
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,96.7
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.44
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.24
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,-14.91
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,-12.09
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,27.0
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
112457,Gables Close   Od,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.8
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.61
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.46
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.19
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.44
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,20.84
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,11.0,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,88.7
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,86.9
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.27
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,-11.74
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,-15.48
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,25.21
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
112457,Gables Close   Od,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.54
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.51
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.0
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.88
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.37
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.07
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,20.81
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,11.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,88.0
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,86.2
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,86.1
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.42
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,-12.49
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,-15.58
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,25.77
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,117.4
112457,Gables Close   Od,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.8
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.71
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,21.0,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.98
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.02
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.33
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.57
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,26.12
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,11.0,N Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,108.5
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.82
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,-11.34
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,-15.53
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,31.83
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
112457,Gables Close   Od,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.59
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.14
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.59
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,21.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.5
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.75
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.66
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,27.05
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,11.0,N Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,93.3
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,112.0
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.9
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.34
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,-14.12
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,-12.25
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,30.85
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,69.0
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
112457,Gables Close   Od,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.83
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.71
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.14
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.17
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.99
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.44
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.75
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,25.39
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,11.0,N Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,106.7
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,105.6
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.57
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.59
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,-15.11
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,-13.46
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,29.53
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
112457,Gables Close   Od,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.22
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.27
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,21.0,N Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.31
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.5
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.86
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,23.04
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,11.0,N Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,103.0
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,95.4
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.13
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.78
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,-14.74
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,25.39
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.53
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.04
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.51
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-14.05
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.87
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,22.4
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,11.0,N Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,128.3
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.54
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.57
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,-16.36
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,-14.91
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,25.85
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,108.2
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.68
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.5
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.19
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.93
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.97
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-13.09
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.87
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.47
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,11.0,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,103.0
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.71
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.65
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,-15.34
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,-14.37
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,24.65
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.04
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.54
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.08
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.48
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,26.71
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,11.0,N Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,96.6
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,112.8
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.6
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,-12.66
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,-13.99
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,31.05
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
112457,Gables Close   Od,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.95
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.41
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.4
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.15
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,30.22
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,11.0,N Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,103.4
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,124.1
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.17
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,-14.36
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,-11.51
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,35.28
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,77.4
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.76
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.93
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.86
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.57
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.91
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,24.2
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,11.0,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,103.6
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.62
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,-12.94
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,-13.68
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,28.56
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
112457,Gables Close   Od,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,118.8
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.95
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.12
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.32
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.47
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.49
