Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,20.13
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,94.3
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.52
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.23
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,-12.42
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,-14.08
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,26.67
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
112457,Gables Close   Od,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.25
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.56
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.55
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.96
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.96
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,11.0,N Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.64
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,-10.48
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,-13.77
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,22.97
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
112457,Gables Close   Od,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.76
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.67
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.59
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,21.68
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,11.0,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,93.1
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,90.7
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.35
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,-11.16
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,-13.04
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,26.32
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
112457,Gables Close   Od,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.24
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.99
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.33
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.96
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.66
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,11.0,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,97.9
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.2
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,-12.36
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,-10.68
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,26.65
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.75
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.32
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.71
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.11
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.28
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,11.0,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,110.2
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.72
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.46
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,-13.12
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,-12.58
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,23.97
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
112457,Gables Close   Od,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.46
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.68
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.02
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.31
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,11.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,93.7
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.05
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,-11.75
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,19.24
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.48
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,21.0,N Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.62
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.71
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.69
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.32
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.85
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,11.0,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,116.7
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.37
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.9
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,-13.39
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,-12.0
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,26.34
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.66
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.79
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.72
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.35
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,20.73
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,11.0,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,115.8
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.56
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,-13.41
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,-13.82
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,26.96
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.28
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.64
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.42
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.14
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-13.56
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-14.13
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.52
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,11.0,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,124.6
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.43
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,-14.49
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,-16.77
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,20.16
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
112457,Gables Close   Od,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.06
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,21.0,N Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.68
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.26
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.23
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.9
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.69
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,95.5
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,58.5
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.31
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,-12.31
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,-15.99
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,17.47
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
112457,Gables Close   Od,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.4
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.61
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.35
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.63
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,103.7
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.99
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,-13.47
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,-12.86
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,16.87
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
112457,Gables Close   Od,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.9
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.35
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.15
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.07
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.03
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,100.1
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.8
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.27
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,-12.21
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,-14.7
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,18.52
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.7
112457,Gables Close   Od,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.82
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.94
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.06
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.86
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.25
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,11.0,N Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,111.0
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.05
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,-12.78
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,-10.63
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,14.07
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.5
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.22
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.61
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.17
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.93
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.59
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,96.8
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.2
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,-11.82
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,-11.81
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,15.61
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
112457,Gables Close   Od,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.75
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.9
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.47
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.62
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.39
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,11.0,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.29
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,-11.53
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,-11.29
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,14.78
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
112457,Gables Close   Od,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
