Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.6
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.8
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.37
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-16.83
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.61
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,11.0,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,98.4
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.87
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,-11.1
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,-17.95
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,15.85
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
112457,Gables Close   Od,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.89
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.1
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.53
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.99
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.58
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.66
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,11.0,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.83
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,-7.64
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,7.16
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
112457,Gables Close   Od,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.96
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.58
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.95
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.64
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.92
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.86
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,11.0,N Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,123.6
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.25
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,-12.65
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,-13.38
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,11.82
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.8
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.49
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.73
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.88
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.77
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.46
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,11.0,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.2
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,-9.84
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,-10.67
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,9.95
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,21.0,N Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.92
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.36
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.49
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.34
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.88
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,11.0,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,85.7
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.16
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,-9.45
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,-13.2
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,12.05
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.63
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.73
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.39
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.79
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-18.32
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.19
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,11.0,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,98.8
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,116.3
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.9
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,-11.33
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,-18.73
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,17.82
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
112457,Gables Close   Od,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.17
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.17
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.0
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-14.22
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.77
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,91.6
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.51
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,-10.38
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,-14.43
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,18.25
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
112457,Gables Close   Od,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.27
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.62
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.63
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,11.0,N Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.67
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,-6.72
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,-11.29
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,12.5
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
112457,Gables Close   Od,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.4
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.83
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.99
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.44
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,11.0,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.08
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,-10.5
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,15.7
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.12
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.57
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.28
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,79.2
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,-6.79
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,-12.01
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,9.95
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
112457,Gables Close   Od,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.45
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.84
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.12
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.89
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.63
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.71
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.2
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,11.0,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,-4.78
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,7.0
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.36
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.93
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.91
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.24
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,-5.93
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,-6.59
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,9.61
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.74
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.6
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.3
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.48
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,11.0,N Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,106.8
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,-9.32
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,-9.11
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,15.08
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.99
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.9
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.6
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-14.03
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.8
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,11.0,N Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,131.3
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,83.3
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.88
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.6
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,-14.74
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,-15.01
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,19.09
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,136.4
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
112457,Gables Close   Od,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.33
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,21.0,N Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.58
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.52
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.66
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.42
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,11.0,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,118.0
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.59
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.55
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,-12.12
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,-12.86
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,18.75
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.23
