Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.69
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.57
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.74
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,11.0,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,97.1
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.06
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.16
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,-11.38
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,-11.72
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,14.05
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.74
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.01
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.1
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.84
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.13
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.75
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,11.0,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,-10.01
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,12.76
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.2
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.32
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.63
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.02
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,21.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.71
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.98
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-14.03
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.2
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,11.0,N Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,101.3
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.18
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,-10.46
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,-16.65
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,18.22
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
112457,Gables Close   Od,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.06
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.24
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.66
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.03
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,21.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.11
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.4
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.53
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.51
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.15
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,11.0,N Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,104.4
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.46
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,-10.77
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,-15.17
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,18.18
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
112457,Gables Close   Od,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.34
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.76
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.33
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.97
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.98
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-14.01
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.54
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,11.0,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,111.5
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,23.7
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.07
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,-10.33
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,-15.07
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,16.3
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
112457,Gables Close   Od,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.77
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.1
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.15
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.56
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.41
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.62
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,91.5
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.16
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,-10.88
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,18.39
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,21.0,N Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.56
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.8
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.56
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-14.66
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,18.66
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,11.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,112.2
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,93.0
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.59
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,-13.64
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,-15.38
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,20.02
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
112457,Gables Close   Od,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.58
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.29
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.16
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,17.42
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,11.0,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,99.9
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,-11.71
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,-11.38
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,18.86
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.26
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-6.42
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.33
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,21.0,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.21
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.48
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.17
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,11.0,N Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,99.7
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,65.0
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.47
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,-17.24
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,17.51
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,86.3
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,148.7
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.99
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-6.82
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,21.0,N Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.86
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.94
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.32
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,11.0,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.86
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,-16.17
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,-8.34
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,19.28
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.71
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.57
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.1
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.17
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.38
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.71
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,11.0,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,-13.01
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,-10.55
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,21.81
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,21.0,N Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.94
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.87
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.91
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.48
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.58
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,11.0,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.11
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,-14.74
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,17.05
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
112457,Gables Close   Od,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.56
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.94
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.02
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.04
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.9
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.52
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,-10.57
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,-12.12
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,16.99
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.02
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.52
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.54
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,21.0,N Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.04
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.7
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.82
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.9
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.47
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,92.3
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,23.2
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.72
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,-10.35
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,-16.42
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,15.01
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,121.3
112457,Gables Close   Od,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.75
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.2
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.87
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.59
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.0
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,11.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.5
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,-12.11
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,-12.66
