Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,16.91
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.11
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.08
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.72
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.83
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.37
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.54
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.3
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.36
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,-11.6
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,16.38
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
112457,Gables Close   Od,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.75
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.65
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.3
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.14
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.32
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.12
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,11.0,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,70.5
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.43
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,-11.9
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,-11.56
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,12.87
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.88
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.58
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.98
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,21.0,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.07
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.63
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.6
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.17
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.84
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,11.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.21
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,-14.57
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,-13.77
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,15.93
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
112457,Gables Close   Od,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.59
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.97
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.41
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.95
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.28
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.88
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.95
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.87
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.29
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,11.0,N Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.85
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,-14.36
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,-13.95
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,21.24
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
112457,Gables Close   Od,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.33
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.3
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.38
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,21.0,N Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.14
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.41
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.27
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,11.0,N Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.78
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,-11.67
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,-10.27
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,15.65
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.14
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.52
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.56
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.11
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.34
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,11.0,N Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,69.3
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.26
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,-10.65
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,-9.73
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,13.48
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.67
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.68
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.15
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.77
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,-11.45
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,-9.11
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,12.99
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.56
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.88
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.18
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.4
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.4
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.87
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.08
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.21
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.96
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,-12.85
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,-10.97
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,10.39
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,21.0,N Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.57
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.94
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.79
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.18
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,11.0,N Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.36
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,-9.05
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,-10.42
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,12.87
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.21
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.47
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.67
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.26
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,11.0,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.94
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,-10.11
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,-9.46
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,15.13
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.19
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.51
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.89
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.24
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.36
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,-8.22
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,-7.83
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,17.46
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,21.0,N Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.47
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.59
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.02
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,11.0,N Current (RMS),A,25.5
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,10.77
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,21.0,N Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.76
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.81
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.3
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,-8.74
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,-7.32
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,12.5
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.79
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.31
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.46
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.44
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,-10.59
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,12.28
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.64
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.52
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.25
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.6
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.63
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,11.0,N Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
