Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.75
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,-9.58
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,15.42
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.36
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,21.0,N Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.77
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.32
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.99
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,11.0,N Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,-9.77
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,14.36
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,21.0,N Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.2
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.51
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.28
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.53
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.01
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,11.0,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.22
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,-10.38
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,10.98
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.88
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.65
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.2
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.92
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,11.0,N Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,70.8
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.26
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,-10.73
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,11.67
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.84
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,21.0,N Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.58
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.86
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.35
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,23.2
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.27
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,-13.01
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,-8.8
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,12.2
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.22
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.24
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.2
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.64
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.0
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,11.0,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,98.6
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.27
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.87
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,-13.57
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,-10.25
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,14.38
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.35
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.08
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.73
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.15
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,11.0,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,-13.28
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.51
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.92
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,21.0,N Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.39
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.96
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.85
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.74
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,11.0,N Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,-11.78
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,-7.55
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,14.66
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.65
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.47
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.3
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,11.0,N Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,-5.18
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,11.29
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.96
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.3
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,11.0,N Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,-7.41
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.32
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.23
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.51
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.48
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.26
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,11.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,23.7
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.17
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,-6.42
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,9.82
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.64
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.79
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.92
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.91
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.33
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,11.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.03
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,10.97
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,21.0,N Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.85
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,11.0,N Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,-7.7
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,10.58
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.28
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.87
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.23
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,11.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,-6.48
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,9.88
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,21.0,N Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.91
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.56
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.58
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,-6.81
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,-6.14
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.36
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.44
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.74
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.98
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,11.0,N Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
