Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,-7.48
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,-6.14
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.75
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.26
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.54
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.72
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,11.0,N Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.15
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,-6.44
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,10.74
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,21.0,N Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.53
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.62
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.84
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.03
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,-7.07
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,-5.56
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,9.56
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.71
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.29
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.81
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,11.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,-5.97
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,9.79
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,21.0,N Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.92
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.23
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.96
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.47
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.41
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,11.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.3
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,-8.25
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,11.19
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.21
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.33
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,11.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,-7.45
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,9.88
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.4
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.25
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.16
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.15
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.3
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,11.0,N Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.32
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,-5.57
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,9.9
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,21.0,N Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.48
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.33
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.97
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.59
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,-7.51
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,-5.52
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,10.13
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.93
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,21.0,N Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.13
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.89
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.72
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.09
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.83
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,-6.89
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,-6.31
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,11.77
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.68
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.33
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.25
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,11.0,N Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,-7.29
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,-5.91
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,10.97
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,21.0,N Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.23
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.47
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.81
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.1
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.94
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,-5.64
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,10.73
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,28.6
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.99
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.72
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.98
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,11.0,N Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,-7.62
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,-6.73
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,11.6
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.58
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.48
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.7
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.65
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,-5.83
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,11.34
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.88
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.48
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.25
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,11.0,N Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.32
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,-7.45
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,-5.28
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,11.78
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,21.0,N Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.53
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.19
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.77
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,11.0,N Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.71
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,-5.12
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,12.38
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.92
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.23
