Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.94
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.24
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,11.0,N Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,-6.95
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,14.29
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.07
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.81
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.33
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.68
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.63
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,11.0,N Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.09
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,-7.06
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,-5.36
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,13.69
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.03
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.2
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.26
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,11.0,N Current (RMS),A,25.6
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,-7.48
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,-5.92
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.69
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,21.0,N Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.98
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.85
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,11.0,N Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.61
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,-6.7
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,-6.74
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,14.16
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,32.3
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.26
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.72
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.81
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,11.0,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,-7.54
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,-5.71
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,13.2
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.74
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.13
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.68
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,11.0,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,-7.59
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,-5.86
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,13.32
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.81
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.53
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.58
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,11.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,16.13
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,21.0,N Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.82
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.85
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.8
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,11.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.29
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,-6.66
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,14.39
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,21.0,N Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.98
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.6
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.67
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,11.0,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.8
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,-9.52
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,14.24
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,21.0,N Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.41
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.14
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.95
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,11.0,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.34
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,-8.53
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,13.46
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.71
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.24
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.21
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,11.0,N Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.7
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,-7.59
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,13.74
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,32.3
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.34
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.41
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.8
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.09
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,-8.3
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,13.14
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,21.0,N Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.12
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.42
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,11.0,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,-7.68
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,14.88
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,21.0,N Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.1
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.72
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.47
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,11.0,N Current (RMS),A,25.6
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,-8.65
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,-7.85
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,14.16
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,21.0,N Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.19
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.6
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.29
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.18
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.46
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,11.0,N Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,-9.14
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,14.12
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
