Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.54
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.68
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.22
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,11.0,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.47
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,-8.42
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,-10.55
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,16.02
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.75
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.84
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.85
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,-8.76
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,14.7
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,21.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.21
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.23
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.82
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.35
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,11.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,-9.29
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,14.79
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.61
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.09
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.6
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.22
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.72
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,11.0,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.91
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,-8.74
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,-11.27
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,13.35
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.9
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.24
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.21
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.23
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,11.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.04
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,-9.41
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,12.83
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.51
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.29
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.05
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,13.87
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.31
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.4
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.03
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.79
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,11.0,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.15
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,-11.17
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,-12.41
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,14.95
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.85
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.21
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.45
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.71
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.88
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.07
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,11.0,N Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.65
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,-11.94
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,-10.15
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,14.28
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.89
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.55
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.87
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.26
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,11.0,N Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,-10.69
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,15.23
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.91
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.93
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.12
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.34
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.41
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.78
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,20.37
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,11.0,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,83.3
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,84.9
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.24
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,-12.55
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,-10.55
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,22.3
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
112457,Gables Close   Od,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.21
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.4
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.27
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.41
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.06
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,11.0,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.98
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,-12.42
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,-8.41
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,17.26
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.12
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.94
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.23
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,11.0,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.05
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,-10.65
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,-10.96
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,20.93
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.2
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.65
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.4
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.79
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,11.0,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,74.9
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.35
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,19.92
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.81
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.48
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.79
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.1
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.31
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,11.0,N Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,76.9
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.8
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,-11.92
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,20.4
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.99
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.12
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.61
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.07
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.36
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,-11.08
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,19.54
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
