Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.66
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.88
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.13
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.11
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,11.0,N Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.25
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,-11.45
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,-9.97
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,16.8
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.82
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.39
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.53
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.62
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,11.0,N Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.31
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,-11.63
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,-12.2
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,17.33
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
112457,Gables Close   Od,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.37
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.02
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.69
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,90.5
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.08
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,-12.36
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,-12.45
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,14.64
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.74
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.65
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.41
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.06
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.96
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,11.0,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,67.5
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.6
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,-11.19
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,19.01
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
112457,Gables Close   Od,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.3
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.07
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.04
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.61
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,11.0,N Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.88
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,-11.29
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,17.83
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
112457,Gables Close   Od,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.81
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.81
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.53
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.81
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.81
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,11.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.01
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,-12.83
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,-10.25
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,14.62
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.4
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.2
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.06
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.72
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.91
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,11.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.35
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,-11.3
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,-9.34
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,16.11
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.13
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,21.0,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.96
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.34
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.39
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.84
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.5
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.05
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,-14.15
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,-10.31
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,16.32
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,117.2
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.64
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.96
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.77
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.67
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,11.0,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.6
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.52
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,-14.28
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,12.6
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.54
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.15
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.34
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,21.0,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.09
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.71
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.59
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.58
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.23
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,11.0,N Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,114.6
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.47
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.26
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,-14.74
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,-12.92
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,15.64
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
112457,Gables Close   Od,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.82
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.82
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.44
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.52
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,21.0,N Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.77
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.84
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.38
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.4
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,11.0,N Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,111.2
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.63
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,-16.46
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,-11.82
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,22.91
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
112457,Gables Close   Od,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.61
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.4
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.93
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,21.0,N Current (RMS),A,25.1
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.79
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.52
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.14
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.63
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.52
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,11.0,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,104.8
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.41
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.91
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,-15.08
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,-14.1
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,18.82
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
112457,Gables Close   Od,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.01
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.74
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.88
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.87
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.58
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.96
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,11.0,N Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,105.9
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.08
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,-14.61
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,-11.89
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,13.95
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,125.4
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.97
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.08
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.84
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.67
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.15
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.13
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,11.0,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,97.8
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.53
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.64
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,-13.24
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,-13.68
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,15.21
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
112457,Gables Close   Od,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.03
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.95
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.32
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.21
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.71
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,-11.92
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,-10.48
