Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,17.1
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.91
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.52
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.23
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,11.0,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,-14.33
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,-9.87
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,17.72
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.38
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.89
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,21.0,N Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.75
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.96
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-13.05
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.97
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.06
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,11.0,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,108.5
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.13
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.82
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,-16.94
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,-13.72
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,19.16
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.69
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.8
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.71
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.96
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-14.06
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.7
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,11.0,N Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,124.7
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,-17.7
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,-13.27
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,18.5
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
112457,Gables Close   Od,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.95
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.42
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.68
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.31
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.75
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,11.0,N Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,123.3
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,77.4
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.47
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,-15.16
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,-14.73
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,22.75
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
112457,Gables Close   Od,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.91
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.95
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.04
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.75
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.44
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.06
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,97.8
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.34
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,-13.66
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,-11.46
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,20.34
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.8
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.72
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.27
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.62
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.74
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.05
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,11.0,N Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,102.3
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.43
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,-15.09
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,14.81
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.35
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.84
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,21.0,N Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.44
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.32
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.59
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,21.75
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,11.0,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,90.5
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.79
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.2
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,-14.54
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,-11.66
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,26.91
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.05
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.24
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.03
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.87
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.67
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.88
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.78
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,11.0,N Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,-12.91
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,18.17
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.94
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.24
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.25
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,21.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.34
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.3
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.5
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,11.0,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.11
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,-13.62
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,-11.88
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,15.75
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,112.8
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.47
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,21.0,N Current (RMS),A,24.9
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.26
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.22
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.15
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-14.84
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.81
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,11.0,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,81.8
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,95.6
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.22
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.64
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,-11.62
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,-15.37
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,14.89
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
112457,Gables Close   Od,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.09
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,21.0,N Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.48
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.37
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.27
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-14.87
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.59
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,11.0,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,104.5
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,98.5
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.24
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.09
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,-14.36
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,-15.0
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,17.89
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
112457,Gables Close   Od,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.26
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.12
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.03
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.29
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.68
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,11.0,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,101.5
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,-11.74
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,17.81
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.37
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,21.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.4
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.24
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.2
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.81
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,11.0,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.66
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,-10.92
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,-8.98
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,20.18
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.71
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.72
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.54
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.93
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,11.0,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,88.0
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,-11.81
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,-9.63
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,17.29
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.79
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.97
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.96
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.28
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.76
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,11.0,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,101.4
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
