Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,-12.69
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,-11.74
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,16.98
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,21.0,N Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.53
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.56
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.64
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.5
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,11.0,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,101.5
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.38
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,-13.09
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,-10.5
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,17.57
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.08
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.42
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.9
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.59
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,11.0,N Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,15.95
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
112457,Gables Close   Od,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.68
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.72
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.75
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.83
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.41
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.55
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,-11.3
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,15.1
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.63
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.2
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.66
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,11.0,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.03
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,-8.07
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,-13.08
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,13.86
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.57
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.84
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.4
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,11.0,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.1
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,-8.83
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,-13.08
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,12.18
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
112457,Gables Close   Od,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.21
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.42
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.24
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.15
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.11
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,-10.78
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,-8.79
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,11.32
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.04
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.47
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.98
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,11.0,N Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.77
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,-8.67
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,10.21
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.73
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.02
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.59
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.64
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,11.0,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,93.7
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.16
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,14.62
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,21.0,N Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.98
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.56
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.69
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.75
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,11.0,N Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,96.1
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.51
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,-11.94
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,-10.46
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,21.52
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.12
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.27
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.55
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.89
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,11.0,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,91.3
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,-11.46
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,-8.88
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,12.64
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.52
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.0
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.25
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,11.0,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.09
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,-8.97
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,11.78
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.41
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.23
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.79
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.65
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.91
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.03
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.56
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,11.0,N Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.37
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,-7.73
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,13.98
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.83
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.44
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,11.0,N Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,96.6
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,-11.1
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,12.57
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.59
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.35
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.55
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.94
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.62
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.65
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,-8.07
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,12.59
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.49
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.71
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.39
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,69.1
