Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,-8.19
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,10.85
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.44
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.83
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.67
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.53
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,-6.95
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,-9.45
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,10.6
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.51
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.53
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.19
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.0
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,-9.36
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,13.23
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.46
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.01
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.99
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.3
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.54
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,64.7
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.16
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,-8.71
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,-12.78
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,15.0
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.0
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.92
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.51
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,11.0,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,-8.51
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,10.22
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.08
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.22
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.78
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.3
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-14.04
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.4
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,11.0,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.27
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,-13.95
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,12.5
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
112457,Gables Close   Od,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.85
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.94
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.98
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.22
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.2
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.85
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,11.0,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,69.0
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,84.5
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.21
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,-9.83
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,-13.32
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,10.7
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
112457,Gables Close   Od,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.57
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.46
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.76
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,21.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.2
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.47
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.95
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-16.12
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.67
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,11.0,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,100.2
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.04
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,-8.28
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,-18.58
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,10.43
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
112457,Gables Close   Od,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,21.0,N Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.9
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.28
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.48
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.51
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.34
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,11.0,N Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.8
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,-11.3
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,-14.45
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,13.34
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
112457,Gables Close   Od,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.8
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.79
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.82
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-15.15
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.53
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,11.0,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,95.3
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.55
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.92
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,-15.38
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,14.33
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
112457,Gables Close   Od,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.89
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.15
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.34
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-15.84
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.27
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,11.0,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,99.6
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,94.7
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.32
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,-10.53
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,-15.64
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,15.41
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.93
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.07
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.4
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.49
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.44
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,11.0,N Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.17
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,-13.45
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,14.27
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.96
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.37
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.27
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-14.8
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.62
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,11.0,N Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,91.7
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,89.4
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.79
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,-9.58
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,-14.85
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,16.59
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
112457,Gables Close   Od,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.43
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.91
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.41
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.07
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-14.28
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.74
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,11.0,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,85.1
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.5
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,-10.43
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,-15.97
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,10.65
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
112457,Gables Close   Od,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.43
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.06
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.03
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-14.9
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.43
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,11.0,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,90.4
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.54
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.26
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,-16.26
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,15.5
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
112457,Gables Close   Od,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.01
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.2
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,21.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
