Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.89
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.3
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,11.0,N Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,-11.75
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,-5.84
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,9.15
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.21
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.34
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,21.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.49
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.84
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.7
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,11.0,N Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,-12.02
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,-5.93
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,11.51
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.22
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.44
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,21.0,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.41
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.52
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.08
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.69
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,11.0,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,-12.36
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,-5.31
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,13.47
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.86
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.69
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.5
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.31
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.93
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.97
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,11.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,16.93
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.07
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.86
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.07
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.27
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,-7.18
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,14.13
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.41
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.37
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.37
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.34
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.1
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.75
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,11.0,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.81
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,-8.03
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,14.62
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.04
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.56
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.07
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,21.0,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.5
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.23
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.18
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.55
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,11.0,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.65
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,-13.79
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,-9.81
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,20.62
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
112457,Gables Close   Od,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.99
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.46
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.44
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,21.0,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.42
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.24
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.14
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.84
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,11.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,-13.6
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,-8.51
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,22.28
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.32
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.38
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,21.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.23
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.31
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.5
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.6
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,11.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.85
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,-13.39
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,17.57
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.28
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.31
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.45
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,21.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.66
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.82
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.3
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.04
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,11.0,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,-13.62
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,17.49
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.51
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.34
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.81
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,21.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.18
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.8
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.29
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.85
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,11.0,N Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.25
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,-14.77
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.75
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,18.66
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.78
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.56
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,21.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.33
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.8
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.12
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.11
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.54
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,-6.45
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,18.83
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.56
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.52
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,21.0,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.4
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.71
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,11.0,N Current (RMS),A,32.4
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.96
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.75
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,-15.14
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,-8.33
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,18.64
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,124.4
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.71
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.49
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,21.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.72
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.02
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.95
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,11.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.43
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,-15.5
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,-8.25
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,22.05
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.83
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.56
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,21.0,N Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.09
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.58
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.41
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.42
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,19.84
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,11.0,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,90.0
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.92
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.88
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,-15.97
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,-12.76
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,23.21
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.87
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.49
