Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,21.0,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.96
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.42
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.75
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.32
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,87.0
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.5
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,-16.25
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,-9.02
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,23.09
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.8
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.36
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,21.0,N Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.69
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.19
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.15
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.88
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,11.0,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,96.3
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,82.1
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.05
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.8
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,-22.89
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,-11.33
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,24.37
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,181.9
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.85
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.49
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,21.0,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.61
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.39
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.1
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.75
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,11.0,N Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,103.4
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,82.5
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.46
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.21
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,-17.59
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,-11.35
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,24.17
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,145.3
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
112457,Gables Close   Od,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.72
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.39
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,21.0,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.86
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.83
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.26
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.57
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,22.34
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,11.0,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,96.4
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,90.7
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.45
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,-18.65
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,-12.08
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,26.11
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
112457,Gables Close   Od,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.7
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.42
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,21.0,N Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.4
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.38
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.47
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.81
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,20.38
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,106.9
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.96
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,-16.89
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,-14.72
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,24.53
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,125.4
112457,Gables Close   Od,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.39
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.49
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.12
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.72
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.59
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,25.06
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,11.0,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,91.9
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,105.1
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,-15.93
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,-11.84
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,29.07
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.59
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.52
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,21.0,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.54
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.59
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.46
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.6
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.19
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,11.0,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,90.1
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.96
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,-17.97
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,-10.58
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,23.43
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,131.3
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
112457,Gables Close   Od,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.47
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.77
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.92
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,21.0,N Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.39
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.92
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.01
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.17
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,22.95
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,11.0,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,99.2
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.69
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,-16.93
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,-12.28
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,27.41
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
112457,Gables Close   Od,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.26
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.44
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.31
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.49
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,25.83
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,11.0,N Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,109.7
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.14
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.12
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,-14.75
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,31.17
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
112457,Gables Close   Od,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.61
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.6
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.52
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.88
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.47
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,19.36
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,80.7
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.23
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,-16.49
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,-9.89
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,25.15
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,121.4
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.88
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.56
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.04
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.5
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.96
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,21.65
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,11.0,N Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,98.5
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,89.9
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,90.7
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.49
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,-15.83
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,-13.26
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,29.53
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
112457,Gables Close   Od,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.23
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.04
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.26
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.09
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.53
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,21.9
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,11.0,N Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,91.3
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.55
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,-15.2
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,26.94
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
112457,Gables Close   Od,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.17
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.08
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.41
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.46
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,21.61
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,92.6
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,91.2
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,89.8
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.61
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,-15.71
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,-13.44
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,26.03
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
112457,Gables Close   Od,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.12
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.41
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-14.68
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.21
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,22.47
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,11.0,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,121.7
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,93.9
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.36
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.2
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,-17.85
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,-14.43
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,26.24
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
112457,Gables Close   Od,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.34
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.19
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-14.92
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.12
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.87
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,11.0,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,118.8
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.96
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,-17.42
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,-11.78
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,21.16
