Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.85
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.38
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.1
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.33
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-16.35
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,23.14
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,106.4
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,114.1
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,96.3
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.27
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.41
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,-13.43
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,-16.94
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,25.99
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
112457,Gables Close   Od,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.88
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.23
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.51
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-13.47
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-15.76
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,23.17
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,11.0,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,107.9
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,120.3
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,95.7
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.79
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,-15.35
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,-16.23
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,26.05
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
112457,Gables Close   Od,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.02
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.72
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.64
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-17.62
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,22.47
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,11.0,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,105.8
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,125.3
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,93.7
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.02
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.67
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,-14.6
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,-18.91
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,25.46
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
112457,Gables Close   Od,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.47
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.23
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.62
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,21.0,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.94
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.44
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-15.17
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-15.88
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.89
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,11.0,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,107.5
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,117.1
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.91
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,-17.4
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,-19.5
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,22.06
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,154.6
112457,Gables Close   Od,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.01
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.07
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-15.59
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-16.76
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.98
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,11.0,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,115.8
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,120.9
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.1
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,-16.47
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,-18.08
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,21.05
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.9
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,141.5
112457,Gables Close   Od,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.64
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.74
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-15.37
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-17.45
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.22
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,11.0,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,120.8
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,122.3
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.11
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,-17.0
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,-18.8
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,22.19
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
112457,Gables Close   Od,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.47
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.34
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.73
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-14.71
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-15.33
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,23.01
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,119.0
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,111.9
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,95.1
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.69
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.2
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,-16.93
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,-17.28
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,25.74
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,138.4
112457,Gables Close   Od,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.84
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.37
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.61
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.43
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.91
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,21.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.53
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.1
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.38
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-14.17
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,21.23
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,99.2
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,93.8
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,88.2
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.37
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.47
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,-15.99
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,-17.6
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,24.14
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
112457,Gables Close   Od,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.82
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.42
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.49
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.26
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.32
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.51
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,25.94
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,11.0,N Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,98.4
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,108.7
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.25
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.09
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,-13.74
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,-15.89
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,29.55
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
112457,Gables Close   Od,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.62
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.64
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.48
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.43
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.97
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.42
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,25.24
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,11.0,N Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,88.3
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,105.3
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.04
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.59
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,-15.06
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,-13.98
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,29.47
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
112457,Gables Close   Od,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.39
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-6.79
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,21.0,N Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.8
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.46
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.34
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.62
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.38
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.84
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,-18.13
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,-15.46
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,22.5
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,149.6
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
112457,Gables Close   Od,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.84
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.8
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.24
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.06
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.78
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.3
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,11.0,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,92.3
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.64
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,-12.65
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,-13.03
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,18.13
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
112457,Gables Close   Od,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.44
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.9
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-14.07
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.54
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,11.0,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,100.0
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.91
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,-13.78
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,-14.13
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,15.93
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.31
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.2
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.24
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-14.91
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.26
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,11.0,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,118.4
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,90.0
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.28
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,-13.84
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,-15.32
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,17.83
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.14
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.75
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.51
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.68
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.71
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.38
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,104.1
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,87.4
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
