Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.97
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.35
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,-13.71
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,-14.09
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,16.52
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.87
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.25
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.67
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.81
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.65
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,-11.58
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,-11.21
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,17.36
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.31
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.12
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.3
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.28
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,11.0,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,99.9
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.26
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,-14.62
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,18.53
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.08
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.38
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,21.0,N Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.1
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.67
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.58
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.09
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.4
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,11.0,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,103.1
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.93
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,-17.96
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,-9.27
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,17.51
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.4
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.09
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.79
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.37
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.62
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,22.15
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,11.0,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,104.8
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.36
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,-13.77
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,-11.91
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,24.99
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.52
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-14.65
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.85
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.88
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,11.0,N Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,125.6
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.97
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,-16.15
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,-10.18
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,15.82
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.02
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.29
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-13.25
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.27
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.93
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,11.0,N Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,117.8
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.58
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,-14.09
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,-9.28
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,16.61
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.9
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.43
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.65
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.23
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.46
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.93
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,11.0,N Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,117.4
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.16
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.65
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,-13.11
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,-12.64
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,22.83
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.47
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.24
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.95
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.02
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,95.4
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,77.6
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.34
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,-12.58
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,-12.19
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,19.96
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.94
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.93
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.26
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.93
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,11.0,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,95.2
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,-12.02
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,-10.37
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,14.54
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
112457,Gables Close   Od,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.82
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.84
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.84
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.11
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,11.0,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,-11.74
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,-10.71
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,12.5
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.98
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.34
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.27
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.63
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.69
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,11.0,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.79
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,-12.06
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,11.67
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
112457,Gables Close   Od,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.89
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.34
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.9
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.32
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.2
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.33
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,11.0,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.39
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,-11.42
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,-10.95
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,14.22
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.12
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.49
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,11.0,N Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,90.9
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.71
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,-10.75
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,-12.98
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,16.73
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
112457,Gables Close   Od,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.02
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,21.0,N Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.59
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.34
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.02
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.52
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.12
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,11.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,59.9
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.14
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,-12.88
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,16.14
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
112457,Gables Close   Od,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.23
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.26
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.77
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.87
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.06
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,11.0,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,78.8
