Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.61
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,-9.92
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,15.33
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.43
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,21.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.34
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.57
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.72
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.71
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,11.0,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.01
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,-10.65
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,22.13
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,21.0,N Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.36
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.74
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.56
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.61
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.4
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,11.0,N Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,82.8
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.58
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,-11.46
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,19.43
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.45
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,21.0,N Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.98
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.13
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.42
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.18
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.79
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,11.0,N Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.83
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,-10.44
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,-11.26
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,17.24
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.21
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.56
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.05
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.15
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.65
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,11.0,N Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.99
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,-10.02
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,-13.38
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,18.9
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.87
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.52
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.16
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,97.4
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.88
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.32
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.7
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.06
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.26
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.91
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.74
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,-9.19
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,-11.98
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,22.22
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.14
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,21.0,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.41
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.1
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.22
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.54
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,11.0,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,93.2
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,73.0
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.87
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,-9.91
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,-12.07
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,27.67
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,21.0,N Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.21
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.87
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.9
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.06
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,15.2
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,11.0,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,105.3
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,-12.67
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,-9.83
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,17.26
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.77
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.15
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.01
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,11.0,N Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,101.0
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.33
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,-11.22
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,16.37
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.92
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,21.0,N Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.9
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.99
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.5
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,11.0,N Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,-9.25
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,-9.42
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,16.97
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.92
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.46
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.53
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-12.22
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.62
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,69.3
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.45
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,-9.96
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,-11.6
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,16.47
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.28
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.27
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.57
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.48
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.18
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,-10.15
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,-9.89
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,23.08
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.02
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.75
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.79
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.84
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,91.8
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.49
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.93
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,-12.62
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,-11.17
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,23.86
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.72
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.12
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.63
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.86
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.81
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.84
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,11.0,N Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.66
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,-11.52
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,-12.57
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,17.56
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.11
