Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.34
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.26
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.69
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,-11.22
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,-12.52
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,14.72
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.25
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.26
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.96
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.46
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.72
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.41
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,99.9
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.1
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,-11.12
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,-13.8
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,16.66
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
112457,Gables Close   Od,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.97
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.45
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.78
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.96
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.03
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,11.0,N Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,113.5
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,-13.64
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,15.83
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.26
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.34
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.65
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.9
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.63
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.9
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,11.0,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,93.0
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,-11.99
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,17.93
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.19
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,21.0,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.49
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.42
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.85
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-15.03
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.44
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,11.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,97.7
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.27
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,-12.73
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,-15.34
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,23.63
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
112457,Gables Close   Od,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.98
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.4
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.88
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,21.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.72
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.71
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.1
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.38
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,85.7
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.7
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,-12.66
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,-15.85
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,17.82
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
112457,Gables Close   Od,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.43
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.32
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.88
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.47
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.35
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.83
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,11.0,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,80.9
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.71
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,-11.74
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,-13.52
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,19.26
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
112457,Gables Close   Od,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,21.0,N Current (RMS),A,28.6
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.72
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.74
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.35
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.88
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,11.0,N Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.08
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,-12.7
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,23.94
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
112457,Gables Close   Od,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.51
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.31
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.28
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.69
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-15.14
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,18.88
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,11.0,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,94.7
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,93.2
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.46
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,-12.65
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,-16.21
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,25.39
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
112457,Gables Close   Od,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.58
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.3
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.04
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.37
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,21.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.99
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.45
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.02
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.98
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.37
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.12
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,-14.06
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,-13.14
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,26.74
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
112457,Gables Close   Od,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.09
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.65
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,21.0,N Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.47
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.46
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.55
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.65
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.87
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.95
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,11.0,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,-12.9
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,-9.28
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,24.6
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.44
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.3
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.92
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.12
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.72
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,93.5
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.78
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,-12.71
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,20.25
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.3
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.14
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.66
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.05
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,98.0
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.88
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,-13.21
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,-11.9
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,19.62
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.41
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.35
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.7
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.53
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.68
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,11.0,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.35
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,-12.62
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,-10.66
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,21.09
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,21.0,N Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.66
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.85
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.91
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.2
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,-10.89
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,22.66
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.17
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
