Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.45
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.56
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.25
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.7
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,11.0,N Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.32
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,-9.61
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,-10.17
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,16.15
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.86
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.39
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.54
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.92
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,11.0,N Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.88
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,-9.5
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,16.78
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.6
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.8
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.38
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.85
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,11.0,N Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.56
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,-9.32
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,-12.77
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,16.27
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.82
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.94
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.38
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.18
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.37
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,11.0,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,88.2
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.74
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,-10.04
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,-13.43
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,15.19
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
112457,Gables Close   Od,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.62
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.48
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.92
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.47
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.82
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.48
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.58
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,11.0,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,88.3
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.05
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,-10.57
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,-15.39
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,19.06
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
112457,Gables Close   Od,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.84
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.96
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.73
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.56
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.43
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,11.0,N Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.13
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,-11.56
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,17.65
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.25
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.28
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.54
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.51
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,11.0,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.4
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,-10.36
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,-11.45
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,15.21
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
112457,Gables Close   Od,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.32
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.04
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.53
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.12
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,11.0,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,70.8
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,-10.99
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,-8.65
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,21.32
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.03
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.98
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.88
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.84
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,11.0,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,-11.88
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,-9.09
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,16.87
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.03
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.91
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.15
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.36
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,11.0,N Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.81
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,-11.95
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,-12.59
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,21.52
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
112457,Gables Close   Od,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.6
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.78
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.18
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.98
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.17
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.36
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,18.01
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.09
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.26
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.63
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.86
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,-10.99
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,-9.32
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,16.84
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
112457,Gables Close   Od,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.5
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.54
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.92
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.89
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.32
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,11.0,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.85
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,-12.36
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,-9.01
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,14.69
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.92
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.85
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.82
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.4
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.1
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,11.0,N Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.92
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,-11.49
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,-8.65
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,16.02
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.16
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.03
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.31
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.79
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.32
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,11.0,N Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,-10.84
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,15.41
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,36.0
