Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.12
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,21.0,N Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.82
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.28
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.0
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.78
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,11.0,N Current (RMS),A,28.3
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.24
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,-12.83
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,-9.84
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,11.84
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.46
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.09
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.54
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.49
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,11.0,N Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.22
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,-10.53
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.15
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.59
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.42
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.7
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.3
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,11.0,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,81.7
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.52
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,-9.4
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,14.24
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.07
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.76
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.66
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.32
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,-10.06
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,12.12
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.2
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.29
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.14
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,11.0,N Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,-9.68
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,11.61
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.99
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.38
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,11.0,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,-10.56
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.21
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.92
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.77
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.07
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.67
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,-9.32
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,10.59
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.94
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.34
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.86
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,11.0,N Current (RMS),A,28.7
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,-9.17
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,-7.77
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,10.68
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,21.0,N Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.33
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,11.0,N Current (RMS),A,25.6
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,-9.53
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,-6.7
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,10.27
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.23
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,21.0,N Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.58
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.54
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.14
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.47
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,-8.42
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,-6.11
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,10.7
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,32.4
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.99
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.11
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,11.0,N Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,-8.15
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,-5.66
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,9.68
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.76
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.9
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.94
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.66
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.83
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,-7.89
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,-6.52
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,10.19
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,21.0,N Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.56
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.23
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.06
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.16
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,11.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.18
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,-5.67
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,9.83
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,21.0,N Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.46
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.69
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.7
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.46
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,11.0,N Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.65
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,-5.19
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,10.24
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.88
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,21.0,N Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.57
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.77
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.51
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.68
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,11.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
