Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,-5.09
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,9.56
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,21.0,N Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.8
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.34
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.04
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.7
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.97
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,-7.92
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,10.73
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.31
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.15
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.19
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.41
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,11.0,N Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,-8.05
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,-4.79
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,9.1
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.67
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.81
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.34
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.83
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,11.0,N Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,-5.19
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,9.36
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.74
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,21.0,N Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.03
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.2
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.11
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.5
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.23
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,-8.02
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,-4.88
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,9.24
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.89
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.43
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.38
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,-7.87
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,-7.08
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,11.27
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.88
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.02
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.7
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.48
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.37
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,-7.62
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,-5.42
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,11.25
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.58
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.07
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.2
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,11.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.8
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,-8.0
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,-5.87
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,10.99
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,21.0,N Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.16
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.31
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.67
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,-5.32
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,9.82
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.22
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.48
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.59
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.72
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.16
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,-6.22
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,11.42
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.51
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.05
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,11.0,N Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.43
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,-7.75
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,-5.61
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,10.56
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.39
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.08
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.52
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.35
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,-8.27
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,-5.57
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,9.9
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,21.0,N Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.35
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.5
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.14
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.73
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.78
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,11.0,N Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,-4.32
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,10.5
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,21.0,N Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.15
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.42
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.0
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,11.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,-5.98
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,10.78
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.88
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.09
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.21
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.78
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.22
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,11.0,N Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.27
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,-5.35
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,9.75
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.35
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.32
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.98
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.7
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.56
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
