Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,-7.92
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,-5.48
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,8.95
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,21.0,N Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.12
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.4
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.02
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,11.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,-8.13
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,-5.24
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,9.45
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.45
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.9
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.2
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.29
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,-7.14
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,10.61
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,28.6
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.59
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.26
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.83
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.99
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.57
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,11.0,N Current (RMS),A,24.2
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.84
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,-8.77
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,-5.79
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,10.19
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,21.0,N Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.12
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.57
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.47
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.64
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.5
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.79
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,-8.4
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,-5.34
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,9.99
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,21.0,N Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.38
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.44
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.55
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.99
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.5
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.68
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,-8.51
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,-5.86
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,9.25
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.64
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,21.0,N Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.54
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.42
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.82
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,11.0,N Current (RMS),A,25.1
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,10.47
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.96
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.4
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.11
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.16
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,11.0,N Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,-5.94
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,11.66
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.83
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.03
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.54
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,11.0,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,-9.73
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,-5.95
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,11.05
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.29
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.1
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.46
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.67
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.71
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,-6.4
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.12
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.93
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.77
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.31
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.1
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,11.0,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,10.96
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,21.0,N Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.28
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,-7.55
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,-6.36
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,9.97
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.64
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.83
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.83
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.47
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,11.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,-8.73
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,10.1
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,21.0,N Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.15
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.71
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.25
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.79
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.9
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.22
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,-8.15
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,10.59
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,21.0,N Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.39
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.88
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,11.0,N Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,-8.46
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,10.58
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.94
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.98
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.39
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.35
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,11.0,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
