Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.55
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,-8.03
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,10.32
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.92
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,21.0,N Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.72
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.39
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.62
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.97
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,-11.11
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,13.54
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.56
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.15
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.94
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.72
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,-9.11
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,12.28
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.52
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,21.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.19
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.38
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.74
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.69
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.95
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,11.0,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.33
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,-8.65
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,-9.97
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,21.47
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.44
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.54
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.79
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.07
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.65
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,11.0,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.88
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,-8.02
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,-9.61
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,14.09
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.69
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.8
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.25
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,12.95
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.64
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.02
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.99
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.99
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.58
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,11.0,N Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,-10.26
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,14.45
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.74
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.11
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.91
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.96
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.98
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,11.0,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.12
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,-9.28
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,-10.33
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,16.11
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.61
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.14
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.27
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.87
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.75
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,11.0,N Current (RMS),A,32.4
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.71
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,-8.61
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,17.89
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.08
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.56
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.33
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.83
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.04
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,19.05
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,11.0,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.79
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,21.13
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.38
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.01
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.3
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.88
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.24
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,20.2
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,11.0,N Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,84.2
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.27
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,-11.3
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,-11.74
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,22.21
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.9
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.05
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.51
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,20.78
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,11.0,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.42
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,-13.41
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,-9.09
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,23.94
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.31
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.34
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-13.05
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.28
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,20.95
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,11.0,N Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,100.9
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,-14.4
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,23.68
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
112457,Gables Close   Od,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.02
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.34
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-13.54
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,21.32
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,11.0,N Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,104.4
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.82
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,-14.88
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,-9.1
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,24.33
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.85
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.27
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-14.23
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.53
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.45
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,11.0,N Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,106.1
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.25
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.47
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,-15.53
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,21.31
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.03
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.09
