Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.51
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.06
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,11.0,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,96.3
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,76.9
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.07
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.28
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,-12.46
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,21.09
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
112457,Gables Close   Od,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.51
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.93
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.92
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.55
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.24
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.8
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.1
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,20.74
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,11.0,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.75
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,-14.07
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,-13.03
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,23.66
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
112457,Gables Close   Od,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.93
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.91
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.68
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.32
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,20.34
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,11.0,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,98.8
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,73.0
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,84.8
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.97
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,-14.02
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,-11.85
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,23.56
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.48
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.09
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.27
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.88
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,21.43
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.91
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.16
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,-13.96
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,-11.58
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,26.13
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,113.3
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.93
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.32
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.98
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,21.0,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.83
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.54
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-13.31
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.73
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,20.91
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,11.0,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,107.1
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.76
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.2
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,-17.63
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,24.89
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.32
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.09
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.34
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.12
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.38
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.99
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.25
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.3
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,22.99
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,11.0,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,99.9
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,95.2
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.7
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.09
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,-16.33
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,-11.64
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,28.11
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
112457,Gables Close   Od,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.42
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.48
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-14.1
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.92
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,15.66
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,11.0,N Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,114.3
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.38
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.74
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,-16.29
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,-11.28
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,19.83
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.9
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.0
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.08
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-14.19
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.11
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.7
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,11.0,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,112.5
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,69.7
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.11
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,-16.27
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,-9.76
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,21.6
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.7
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.08
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.49
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.86
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,17.32
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,11.0,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,101.0
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.73
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,-13.76
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,22.62
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.74
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.28
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.83
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.36
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.6
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,11.0,N Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,93.2
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.94
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,-13.05
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,18.45
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.25
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.86
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.03
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,11.0,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.33
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,-12.43
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,-10.1
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,21.06
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.86
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,21.0,N Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.95
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.98
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.26
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.61
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.85
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,11.0,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,103.5
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.33
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.01
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,-14.46
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,-10.47
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,19.77
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.09
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.29
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-13.16
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.7
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,15.06
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,11.0,N Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,103.6
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.97
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,-14.27
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,-11.82
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,18.83
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.71
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.7
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.19
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.57
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.82
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,11.0,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.14
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,-12.23
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,21.38
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.7
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.94
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.13
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.14
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.91
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-13.25
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.52
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,11.0,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,97.5
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.4
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,-14.94
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,-12.08
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,19.66
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
112457,Gables Close   Od,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.47
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.4
