Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.19
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.6
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.47
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.37
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.47
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,11.0,N Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,86.8
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.3
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,-13.87
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,-12.55
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,15.62
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
112457,Gables Close   Od,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.56
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.37
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,21.0,N Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.15
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.25
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.76
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,11.0,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,92.3
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.28
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,-14.19
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,-12.3
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,17.99
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
112457,Gables Close   Od,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.57
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.79
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.24
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,21.02
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,11.0,N Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,103.7
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.09
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,-14.99
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,-10.5
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,24.27
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.92
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.09
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,25.65
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,11.0,N Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,107.2
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,-11.02
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,-7.99
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,28.63
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.67
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.23
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.97
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,28.09
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,11.0,N Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,117.0
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.26
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.08
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,-11.19
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,31.97
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,133.2
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.58
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.13
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.94
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.61
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.21
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.75
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.03
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,33.6
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,11.0,N Current (RMS),A,73.6
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,77.6
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,140.0
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.33
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,-11.75
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,-12.98
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,40.21
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
112457,Gables Close   Od,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,167.1
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.25
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.64
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,21.0,N Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.39
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.84
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.96
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.27
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,33.22
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,11.0,N Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,137.0
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.09
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,-12.91
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,39.16
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
112457,Gables Close   Od,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.5
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.08
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.42
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.6
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.53
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,21.0,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.1
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.28
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.97
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,30.09
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,11.0,N Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,101.5
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.1
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,126.3
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.37
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.36
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,-13.39
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,-12.31
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,37.62
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
112457,Gables Close   Od,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.87
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.42
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.91
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.92
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,21.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.39
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.55
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.1
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,32.13
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,11.0,N Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,119.1
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,134.0
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.59
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.28
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,-14.98
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,-13.01
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,39.05
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,161.7
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.83
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.51
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.19
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.1
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,29.23
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,11.0,N Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,121.7
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.37
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.75
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,-11.95
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,34.98
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,85.1
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,145.4
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.25
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.4
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.67
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.9
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.32
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,32.98
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,11.0,N Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,137.5
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,-11.15
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,-7.57
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,39.38
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,108.1
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,163.9
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.53
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.38
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.74
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.49
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.18
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.02
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,29.74
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,11.0,N Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,98.8
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,123.1
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.43
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.91
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,-12.72
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,-9.02
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,36.11
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,85.8
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.94
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.82
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.65
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,24.43
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,11.0,N Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,101.5
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,-9.69
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,-7.92
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,29.65
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.57
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,24.14
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,11.0,N Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.49
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,-9.88
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,-10.2
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,29.36
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.08
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.12
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.08
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.98
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,104.0
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.91
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.9
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,-12.9
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,-11.1
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,18.68
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,49.4
