Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.37
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,21.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.7
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.59
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.86
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.97
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.94
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,11.0,N Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,107.7
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,-13.8
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,-9.17
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,23.31
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,58.5
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,21.0,N Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.46
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.2
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.38
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.04
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,11.0,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.49
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.49
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,-13.18
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,-11.74
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,18.46
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.56
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.4
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.71
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.98
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,11.0,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,90.3
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.83
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,-13.27
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,-10.68
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,16.67
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.6
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.36
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.86
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.33
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.76
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.46
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.04
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.37
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,-10.34
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,16.23
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
112457,Gables Close   Od,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.08
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.65
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.78
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,11.0,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,91.3
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,-12.2
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,-10.55
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,20.88
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.34
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.31
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.15
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.03
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.77
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.13
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,11.0,N Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,115.2
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,84.8
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.7
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,-15.37
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,-10.58
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,24.61
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.42
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.46
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.2
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.76
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,24.79
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,11.0,N Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,105.2
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.92
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,-12.61
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,-11.86
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,28.59
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.68
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.38
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.08
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,21.38
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,11.0,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,90.2
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.41
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,-12.01
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,24.47
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
112457,Gables Close   Od,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.36
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.01
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.79
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.96
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,11.0,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,-8.79
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,17.32
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.18
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.75
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.31
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.2
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,11.0,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,117.2
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.71
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,-13.85
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,-13.17
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,18.2
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
112457,Gables Close   Od,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.85
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.98
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.62
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.13
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.52
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,11.0,N Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,114.9
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,-13.61
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,-8.77
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,15.55
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,120.4
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,21.0,N Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.53
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.65
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,11.0,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.07
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,17.43
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.5
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.44
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,21.0,N Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.77
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.41
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.1
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.9
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,11.0,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,-10.58
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,-9.88
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,15.34
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.62
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.85
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.49
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,11.0,N Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,69.1
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,-8.54
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,18.26
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,99.7
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.85
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.1
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.28
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.26
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.84
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.72
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,11.0,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,110.3
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,71.0
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
