Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,-13.27
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,-10.17
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,18.57
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.59
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.49
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.04
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,11.0,N Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,97.8
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,-10.39
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,10.3
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.53
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.99
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.94
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.25
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.36
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,11.0,N Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,131.4
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.1
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,-14.11
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,-13.56
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,17.19
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
112457,Gables Close   Od,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.3
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.3
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-14.75
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-15.11
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,19.77
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,11.0,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,132.6
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,92.8
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.77
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,-16.07
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,-16.41
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,21.32
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,141.4
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
112457,Gables Close   Od,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-30.31
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.43
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-14.52
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.08
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,19.1
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,11.0,N Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,139.2
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.35
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.51
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,-15.79
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,-13.66
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,21.04
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,148.9
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
112457,Gables Close   Od,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.85
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.46
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,21.0,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.76
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.04
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.23
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.19
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,20.57
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,11.0,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,119.9
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.61
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.02
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,-15.68
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,-13.45
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,20.7
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,157.4
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.11
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.01
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,21.0,N Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-32.54
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.67
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-14.38
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-14.09
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.16
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,11.0,N Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,147.1
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,86.2
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.65
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.62
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,-19.39
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,-14.49
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,14.45
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,109.9
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,188.6
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
112457,Gables Close   Od,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,21.0,N Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.34
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.74
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.34
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,11.0,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,105.8
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.24
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,-11.93
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,-11.32
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,12.52
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.6
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.78
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.77
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.76
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.85
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,11.0,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,103.3
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,-11.79
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,-8.77
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,12.82
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.11
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.8
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,21.0,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.12
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.19
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.38
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,11.0,N Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,128.9
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.23
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,-16.93
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,-11.82
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,22.11
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,158.3
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.78
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.55
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.21
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-14.02
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-15.13
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.28
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,11.0,N Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,136.5
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.45
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,-14.9
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,-14.61
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,18.06
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
112457,Gables Close   Od,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.28
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.7
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.99
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.11
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.48
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,11.0,N Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,116.6
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.36
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,-12.38
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,-12.28
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,12.48
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.57
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,21.0,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.66
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.29
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.67
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.53
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,11.0,N Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,113.4
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.81
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,-11.56
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,-13.96
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,13.5
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
112457,Gables Close   Od,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.09
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,21.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.5
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.02
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-13.41
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.95
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.29
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,11.0,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,115.9
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,88.1
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,-14.16
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,-14.7
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,22.39
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
112457,Gables Close   Od,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.43
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.72
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.91
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-17.55
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.33
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,11.0,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,113.4
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,111.2
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.78
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.78
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,-13.17
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,-17.81
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,17.15
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
112457,Gables Close   Od,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.71
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.32
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.04
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.0
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-18.1
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.24
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,108.9
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,119.1
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,85.2
