Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,23.7
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.92
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.55
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,-12.88
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,-17.92
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,20.96
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
112457,Gables Close   Od,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.19
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.85
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.76
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.47
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.31
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,11.0,N Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,114.2
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,-13.31
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,-10.9
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,21.37
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,116.6
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.5
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.59
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.64
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,19.67
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,86.9
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.49
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,-10.05
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,20.91
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
112457,Gables Close   Od,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.67
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.12
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.73
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,23.87
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,11.0,N Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,103.0
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,100.8
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,-10.58
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,23.21
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.79
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,-2.85
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,21.0,N Current (RMS),A,24.3
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.71
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.03
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.82
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.07
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,24.74
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,11.0,N Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,103.5
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,104.7
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.92
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,-9.98
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,-8.05
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,21.89
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.78
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.94
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,-3.01
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.0
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.13
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,22.14
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,11.0,N Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,89.3
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,94.3
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.2
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,-6.79
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,19.13
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.63
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,-0.8
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.08
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.92
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.98
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,11.0,N Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,97.6
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.29
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,-10.29
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,-7.29
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,20.18
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.17
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.2
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.16
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.96
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,28.57
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,11.0,N Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,106.8
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,120.0
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,-12.85
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,-10.01
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,28.88
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.12
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.33
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.84
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-13.61
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.83
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,30.19
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,11.0,N Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,129.8
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,127.3
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.35
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,-13.73
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,-13.31
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,32.9
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,129.3
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.86
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.65
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.23
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,11.0,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,103.6
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.83
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-11.54
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,19.08
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.78
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.95
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.55
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.23
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.21
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,11.0,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,88.1
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,22.8
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.14
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,-11.18
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,19.99
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.45
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.03
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,21.0,N Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.73
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.12
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.8
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.75
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.44
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,80.7
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,22.7
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.58
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,-11.73
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,-13.66
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,17.46
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
112457,Gables Close   Od,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.11
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.96
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,21.0,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.34
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.23
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.57
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-15.26
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.79
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,11.0,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,82.7
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,101.6
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.6
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.34
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,-11.69
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,-18.22
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,16.04
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,132.3
112457,Gables Close   Od,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.03
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,21.0,N Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.67
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.29
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.98
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.76
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,11.0,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,84.2
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.5
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.32
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,-12.84
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,-14.65
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,10.47
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
112457,Gables Close   Od,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.29
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.05
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.53
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-14.67
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.26
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,91.3
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.5
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.65
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,-15.51
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,13.22
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
112457,Gables Close   Od,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.42
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.78
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.81
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
