Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.85
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.68
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.99
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,84.7
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.4
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.88
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,-10.27
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,-11.02
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,9.91
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.16
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.12
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.8
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.41
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.28
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.52
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,11.0,N Current (RMS),A,28.3
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,73.4
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.3
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,-8.31
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,-8.92
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,9.24
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.95
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,-2.55
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.61
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.32
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.39
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,11.0,N Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.3
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,-8.52
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,-6.48
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,5.52
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.73
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.4
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.61
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.24
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.19
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,11.0,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.2
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,-9.4
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,8.18
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
112457,Gables Close   Od,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.85
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,21.0,N Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.22
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.59
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.51
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.53
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,88.7
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,22.1
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.44
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,-12.47
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,-10.72
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,9.62
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.37
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.82
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.11
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.35
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.95
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,11.0,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,101.6
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.1
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,-14.48
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,11.42
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.94
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.89
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.09
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.12
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.36
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.63
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,11.0,N Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.0
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,-8.15
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,8.69
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.51
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.38
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.43
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.24
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.1
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.23
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,11.0,N Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.0
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.07
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,-10.65
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,-9.32
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,12.74
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
112457,Gables Close   Od,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.04
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.57
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.51
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.21
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,11.0,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,71.0
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,-10.91
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,11.25
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.09
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.02
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.44
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,11.0,N Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.09
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,-10.17
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,-8.71
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,10.85
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.37
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.76
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.62
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,11.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,65.0
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.19
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,-10.38
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,-7.86
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,9.17
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.69
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.15
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.83
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.39
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.15
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,11.0,N Current (RMS),A,32.4
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,73.0
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.51
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,-10.15
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,13.21
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.78
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,21.0,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.98
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.52
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.12
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,11.0,N Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,-10.59
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,-7.54
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,20.9
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,21.0,N Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.52
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.56
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.76
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.88
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,10.7
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
112457,Gables Close   Od,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,21.0,N Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.96
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.98
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.99
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.27
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.21
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,11.0,N Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.97
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,-9.29
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,-11.01
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,10.04
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
112457,Gables Close   Od,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,21.0,N Current (RMS),A,11.1
