Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.67
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.71
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.39
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,11.0,N Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.29
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,10.16
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
112457,Gables Close   Od,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.78
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.74
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,11.0,N Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.01
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,-8.08
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,-8.52
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,9.66
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
112457,Gables Close   Od,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.85
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.14
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.34
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.13
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.13
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,22.0
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.52
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,-8.29
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,-9.47
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.91
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,21.0,N Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.75
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.02
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.2
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.04
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,22.0
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.47
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.03
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.78
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.49
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,22.1
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.83
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,-8.46
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,-5.62
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,10.61
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,21.0,N Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.04
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.96
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.25
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,22.1
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,-7.87
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,10.59
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,28.7
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.77
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.82
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.0
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.38
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,11.0,N Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,22.2
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.75
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,-6.73
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,-5.47
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,10.84
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,21.0,N Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.69
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.94
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,11.0,N Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,22.3
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,-5.13
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,12.46
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.16
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.93
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.65
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.96
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.2
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,11.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,22.3
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,-6.44
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,11.66
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.64
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.49
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.56
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.43
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.47
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,22.4
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,10.85
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,21.0,N Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.6
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.92
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.66
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.96
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.0
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,22.5
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.99
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,-5.73
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,12.56
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.48
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.77
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.41
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.44
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,22.5
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,-7.2
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,11.9
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,21.0,N Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.15
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.06
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.45
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.1
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,11.0,N Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,22.6
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,-6.98
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,-6.3
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,10.49
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.16
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.06
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.07
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.61
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.59
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,11.0,N Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,22.6
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,-6.98
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,-5.83
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,11.11
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,21.0,N Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.35
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.16
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.83
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.47
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.62
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,22.7
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.83
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,-6.7
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,-6.73
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,11.16
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
