Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,21.0,N Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.78
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.51
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.14
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.19
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,22.8
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,-6.85
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,-5.89
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,10.69
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,21.0,N Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.09
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.04
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.08
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.04
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,22.8
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,-7.06
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,-5.66
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,11.62
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.02
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.78
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.04
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,-6.4
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,10.23
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,21.0,N Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.32
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.7
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.34
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.78
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,-8.23
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,11.42
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,28.6
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.31
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.33
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.33
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.84
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,11.0,N Current (RMS),A,24.3
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.44
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,-8.18
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,-6.91
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,11.33
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,21.0,N Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.32
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.51
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.11
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.59
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.11
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.83
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,-8.03
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,-5.76
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,10.46
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.32
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.97
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,11.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.41
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,-6.62
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,-6.74
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,12.54
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.67
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.37
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,11.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,23.2
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,-7.73
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,-6.02
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,11.97
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.57
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.03
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,11.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.9
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,-5.66
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,10.56
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.2
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.14
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.08
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.48
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,-6.64
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,9.97
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.44
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.4
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.69
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.05
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,-6.1
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,9.69
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.31
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.45
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.28
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,-6.76
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,-5.27
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,8.9
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.04
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.04
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,11.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.35
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,-6.64
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,10.58
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.19
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.58
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.8
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,11.0,N Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,-5.42
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,8.57
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.46
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.7
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,23.7
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,-7.64
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,-5.92
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,10.39
