Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,21.0,N Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.59
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.19
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.96
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.98
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.83
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,11.71
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,21.0,N Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.76
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.34
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.78
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.98
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,-5.93
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,9.64
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.85
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,21.0,N Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.6
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,11.0,N Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.19
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,-8.49
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,-6.2
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,9.92
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.86
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.2
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.32
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.15
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.28
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.43
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,-5.85
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,9.14
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.25
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.89
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.64
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.23
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,11.0,N Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.46
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,-7.88
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,10.92
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.1
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.36
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.35
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.34
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,-8.13
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,-6.84
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,13.02
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,21.0,N Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.76
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.87
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.83
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.92
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,11.0,N Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,-7.96
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,20.48
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.62
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.69
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.59
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.31
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,11.0,N Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,-8.3
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,20.11
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,21.0,N Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.09
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.34
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,11.0,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.7
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.94
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,-8.55
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,-6.84
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,19.33
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.01
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,21.0,N Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.1
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.52
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.99
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.32
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,11.0,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,28.8
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,-8.16
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,21.33
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.93
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,21.0,N Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.61
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.24
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.04
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.54
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,11.0,N Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,28.9
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,-7.95
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,-7.29
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,21.47
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.57
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.64
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,11.0,N Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.0
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,20.23
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.08
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.23
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.35
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.41
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,19.4
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,11.0,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.1
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.9
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,-8.71
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,-8.86
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,22.48
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.71
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.5
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.49
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.94
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.83
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.36
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,11.0,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.2
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.65
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,20.87
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,21.0,N Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.92
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,18.37
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,11.0,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.3
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
