Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.21
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,-10.1
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,22.58
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.43
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.03
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.67
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.4
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.29
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.21
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,20.21
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,11.0,N Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,83.3
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.3
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,-10.5
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,-7.64
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,24.24
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.38
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.47
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.5
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.32
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.67
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.53
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,11.0,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,80.7
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.4
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,-8.46
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,21.91
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.53
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.38
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.73
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,11.0,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.48
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,-9.66
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,23.95
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
112457,Gables Close   Od,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.68
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.82
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.39
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.12
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,11.0,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.6
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.79
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,-9.34
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,23.4
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
112457,Gables Close   Od,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.92
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.18
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,23.5
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,11.0,N Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,76.1
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.7
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.17
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,-10.27
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,-12.58
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,25.33
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
112457,Gables Close   Od,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.5
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.48
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.07
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.38
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.65
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,25.69
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,11.0,N Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,106.3
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.57
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,-11.78
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,-13.87
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,28.16
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
112457,Gables Close   Od,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.15
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.14
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.28
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.29
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.02
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.52
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.83
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,26.95
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,11.0,N Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,111.2
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.16
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,-12.08
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,-12.97
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,29.22
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
112457,Gables Close   Od,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,120.9
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.78
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.23
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.18
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.18
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.45
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.17
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,27.54
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,11.0,N Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,114.1
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.96
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,-9.97
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,-13.39
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,29.98
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,64.7
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
112457,Gables Close   Od,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.99
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.42
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,21.0,N Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.94
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.92
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.39
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.78
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,28.85
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,11.0,N Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,73.5
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,119.8
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.91
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,-12.81
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,-13.69
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,31.29
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
112457,Gables Close   Od,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.65
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.62
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.98
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,27.04
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,11.0,N Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,84.6
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,112.3
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,30.1
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.73
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,-11.76
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,-14.52
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,29.63
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
112457,Gables Close   Od,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.8
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.07
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.69
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.84
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.15
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,25.1
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,11.0,N Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,104.1
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,30.2
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.35
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,-12.87
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,27.9
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
112457,Gables Close   Od,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.6
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.59
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.04
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.64
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.07
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,23.84
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,11.0,N Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,83.1
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,99.1
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.3
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.19
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,-11.95
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,-13.02
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,26.44
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.76
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.04
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.34
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.39
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.12
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,26.83
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,11.0,N Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,111.7
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.74
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,-11.81
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,-13.21
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,29.59
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
112457,Gables Close   Od,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.88
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.13
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,21.7
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,11.0,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,91.7
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.5
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.69
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,-12.13
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,-11.4
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,24.58
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.79
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.23
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.43
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.05
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.61
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,20.19
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,11.0,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,85.1
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,84.6
