Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.84
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,-11.84
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,-13.63
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,23.42
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
112457,Gables Close   Od,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.23
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.04
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.36
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.49
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.96
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,91.7
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.15
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,-12.95
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,-13.33
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,23.07
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
112457,Gables Close   Od,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.12
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.42
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.78
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.68
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-14.02
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,19.22
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,11.0,N Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,92.4
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,92.8
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,82.1
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.8
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.9
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,-16.2
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,22.23
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
112457,Gables Close   Od,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.91
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.64
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.42
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.98
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,19.21
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,95.2
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.8
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.19
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,-11.74
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,-14.82
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,23.52
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
112457,Gables Close   Od,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.98
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.97
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.05
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-15.01
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.74
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,11.0,N Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,90.2
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,99.8
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,30.9
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.48
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,-11.35
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,-15.32
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,23.63
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
112457,Gables Close   Od,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.7
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.53
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.37
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.38
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.78
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-15.45
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,20.75
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,11.0,N Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,95.2
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.0
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.19
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,-11.47
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,-16.88
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,24.04
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
112457,Gables Close   Od,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.95
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.52
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.26
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,23.43
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,11.0,N Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,100.8
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,97.3
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,31.0
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.67
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,-11.71
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,-13.91
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,26.08
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.72
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.7
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.9
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-14.0
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,22.82
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,11.0,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,108.2
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.1
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.64
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.34
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,-12.75
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,-15.2
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,25.47
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
112457,Gables Close   Od,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.63
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.31
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.65
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.23
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.54
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,11.0,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.1
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.65
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,-13.6
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,-12.71
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,16.53
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
112457,Gables Close   Od,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.11
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.74
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.8
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.26
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.9
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.99
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.88
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,11.0,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,108.2
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.1
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.13
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,-15.01
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,-14.73
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,16.16
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
112457,Gables Close   Od,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.2
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.0
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.14
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.85
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.94
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,11.0,N Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,96.8
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.0
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.34
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,-14.52
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,18.09
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.73
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.27
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,21.0,N Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.53
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.89
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.93
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-12.18
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.62
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,11.0,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,116.2
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.0
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.11
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.62
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,-16.2
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,-14.72
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,19.51
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.72
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.53
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.34
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.78
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.89
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.98
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.95
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,11.0,N Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,109.2
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.9
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.24
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,-13.17
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,-15.28
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,20.67
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,124.1
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
112457,Gables Close   Od,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.03
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.19
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.98
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.48
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,11.0,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,101.6
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.9
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.18
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,-13.01
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,18.26
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
112457,Gables Close   Od,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.3
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.01
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.6
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.04
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.86
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,21.02
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,11.0,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,111.3
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,30.8
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.17
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.15
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,-14.35
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,-12.99
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,25.17
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
112457,Gables Close   Od,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.93
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.1
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.86
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,21.0,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.24
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.74
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.34
