Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.03
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-14.88
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,18.51
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,11.0,N Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,109.0
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.7
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.42
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.66
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,-13.89
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,-17.98
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,21.37
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
112457,Gables Close   Od,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.93
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.77
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.38
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,21.0,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.47
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.99
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.71
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.31
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.68
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,100.1
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.92
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,-12.48
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,-15.69
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,22.27
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
112457,Gables Close   Od,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.31
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.96
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,21.0,N Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.88
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.88
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.86
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.55
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,22.56
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,11.0,N Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,90.4
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,30.5
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.83
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,-14.51
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,26.16
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
112457,Gables Close   Od,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.71
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.4
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.92
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,21.0,N Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.59
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.51
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.13
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.84
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.32
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,11.0,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,80.9
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.22
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,-9.57
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,-16.76
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,24.84
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
112457,Gables Close   Od,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.1
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.71
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,21.0,N Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.82
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.71
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-13.4
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.46
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,87.3
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,30.3
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.81
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,-9.31
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,-16.11
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,22.16
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.9
112457,Gables Close   Od,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.7
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.74
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.35
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.37
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.8
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.49
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.71
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,11.0,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,30.2
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.48
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,-8.23
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,-11.62
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,22.41
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
112457,Gables Close   Od,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.72
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,21.0,N Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.74
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.88
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.08
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.91
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.36
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,11.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.6
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,-8.16
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,-14.76
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,23.17
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
112457,Gables Close   Od,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.66
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,21.0,N Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.15
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.79
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.21
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.06
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.33
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,11.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.09
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,-8.37
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,-10.71
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,19.06
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.99
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.25
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.96
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.85
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.9
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.3
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.84
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,-8.98
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,-9.07
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,17.55
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.68
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.58
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,21.0,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.21
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.38
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.53
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,11.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,29.6
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.05
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,-6.95
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,12.14
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.09
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-3.38
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.27
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.97
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,11.0,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,-7.35
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,9.25
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.43
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.99
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.66
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.46
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.33
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.62
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.44
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,29.3
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,-7.56
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,-7.57
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,9.81
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.22
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,21.0,N Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.62
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.33
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.65
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.52
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.97
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,29.2
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,-6.62
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,-6.9
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,11.19
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.08
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.75
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.35
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.59
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,11.0,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,29.0
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,-6.61
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,-8.81
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,9.67
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.34
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.9
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.25
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.73
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,11.0,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,28.9
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,-6.19
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,11.42
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,21.0,N Current (RMS),A,11.8
