Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.86
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.29
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.55
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.43
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,11.0,N Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,28.7
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.41
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,-4.7
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,-6.64
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,12.2
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.16
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.99
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.53
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,11.0,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,-5.05
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,-6.4
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,13.52
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.84
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.13
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.77
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.07
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.0
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,-4.31
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,10.84
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.63
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.98
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.85
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.83
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,11.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,-6.33
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,-6.72
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,8.46
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.8
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.53
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.32
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.83
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.69
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,11.0,N Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,-5.76
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,7.28
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.56
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.1
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.0
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.89
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,11.0,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,-3.54
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,-6.62
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,7.45
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.07
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.97
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.65
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-3.36
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.59
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.71
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,11.0,N Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,-3.29
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,-6.06
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,8.68
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.12
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.57
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.81
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.02
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.95
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.89
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,-3.81
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,-6.22
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,12.46
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.69
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.78
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.1
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.82
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.99
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.52
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,11.0,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,-5.22
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,-8.02
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,14.23
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.82
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.36
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,21.0,N Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.28
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.31
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.63
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,-4.35
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,-7.18
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,13.82
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.68
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.42
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,21.0,N Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.8
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.37
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.58
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,11.0,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,9.15
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.32
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.58
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.49
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.75
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.12
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.57
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,11.0,N Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,-5.51
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,-8.73
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,9.52
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.78
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.37
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.46
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,-4.78
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,-6.46
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,8.12
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.53
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.91
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.44
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.34
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.66
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,-5.43
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,-8.79
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,9.07
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.85
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.32
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.54
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.59
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.33
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.76
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,11.0,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,-9.65
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,-11.05
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,8.35
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
