Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,21.0,N Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.24
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.02
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.51
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,11.0,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,80.7
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,-9.81
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,6.48
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.51
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.41
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,21.0,N Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.53
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.1
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.02
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,11.0,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,90.6
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.82
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,8.43
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.64
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.86
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,21.0,N Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.18
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.68
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.45
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.37
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.3
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,82.9
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.35
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,-12.51
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,6.96
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.7
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,21.0,N Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.67
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.32
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.45
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,80.5
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.89
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,-6.57
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,-10.17
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,12.01
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.06
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.21
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,21.0,N Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.75
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.52
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.86
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.31
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.3
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,11.0,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,-5.1
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,17.92
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.23
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,-2.09
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.42
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.72
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.97
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,11.0,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,-7.71
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,11.88
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.79
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.79
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,-1.95
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.46
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.81
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.96
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.24
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.11
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,11.0,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.23
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,-8.4
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,13.15
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.75
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.67
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.11
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.09
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.88
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.02
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.68
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,11.0,N Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.17
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,-9.4
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,-12.19
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,12.01
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.02
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.8
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.06
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.21
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.05
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,11.0,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,-5.41
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,-7.56
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,8.95
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.12
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.1
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.38
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.99
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.0
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.34
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.17
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.12
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,-6.97
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,11.71
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.76
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,21.0,N Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.35
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.3
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.44
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.56
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.7
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,11.0,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,86.4
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,-9.55
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,-6.85
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,14.94
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.12
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.59
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.68
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.31
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,11.0,N Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,-8.74
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,14.43
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.29
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,-2.28
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,21.0,N Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.69
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.7
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.31
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.94
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,-8.71
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,10.03
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.7
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,-2.41
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.44
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.08
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.75
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.55
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.36
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,11.0,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,-9.9
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,7.95
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,-2.55
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.67
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.61
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.72
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,11.0,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.3
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.44
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,-10.05
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,11.17
