Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.81
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.95
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.48
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.6
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.66
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.37
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,11.0,N Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,100.7
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,-10.84
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,-7.24
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,11.11
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.29
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.31
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.47
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.59
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.21
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,11.0,N Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,15.9
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,-2.81
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.32
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.67
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,15.53
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,11.0,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,-7.95
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,-4.57
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,12.73
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,-3.05
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,21.0,N Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.29
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.05
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,19.27
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,11.0,N Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,-7.83
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,16.22
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.29
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,-2.78
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.94
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.57
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.08
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.92
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,11.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,-6.99
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,-6.62
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,12.14
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,-2.25
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.71
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.59
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.54
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,11.0,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.27
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,-6.27
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,12.28
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,-2.76
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.68
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.12
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.26
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.5
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,76.9
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.05
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,-9.45
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,-10.89
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,9.74
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
112457,Gables Close   Od,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,21.0,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.73
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.49
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.45
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.62
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,11.0,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,21.68
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.75
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.65
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.53
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.09
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,11.0,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,-9.24
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,-8.85
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,17.85
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.44
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,21.0,N Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.09
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.53
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.84
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.46
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.14
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,-11.16
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,17.9
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
112457,Gables Close   Od,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,21.0,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.1
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.97
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.87
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.87
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.91
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,11.0,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,110.9
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.18
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.73
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,-14.44
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,-12.37
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,12.82
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.4
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.87
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.04
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.72
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.47
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.57
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,11.0,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,93.0
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.57
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,-12.48
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,10.7
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.84
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.98
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.07
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.39
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.6
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.95
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.11
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,11.0,N Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,69.3
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,100.1
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.7
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.75
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,-12.58
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,-13.91
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,14.18
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
112457,Gables Close   Od,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.44
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,21.0,N Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.68
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.82
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.86
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-14.73
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.26
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,11.0,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.44
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,-12.3
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,-13.72
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,11.38
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
112457,Gables Close   Od,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,21.0,N Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.84
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.6
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.81
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.38
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,11.0,N Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
