Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,-13.39
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,-8.83
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,9.47
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.79
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.96
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.19
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.34
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.82
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.96
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.7
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,11.0,N Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,94.5
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.17
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,-13.82
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,-10.88
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,16.65
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.2
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.57
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.7
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-14.06
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.54
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.39
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,11.0,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,106.5
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,88.0
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.64
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,-16.26
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,-12.37
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,14.22
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
112457,Gables Close   Od,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.31
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.44
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.85
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.33
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.46
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,11.0,N Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,92.5
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,95.2
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.86
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,-13.54
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,-13.95
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,13.89
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
112457,Gables Close   Od,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.94
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.8
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.73
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.42
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.66
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.63
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,11.0,N Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,91.9
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,93.9
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.99
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,-14.77
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,-14.25
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,17.47
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
112457,Gables Close   Od,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.6
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.64
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.22
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.15
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.87
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.78
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,11.0,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.49
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,-12.74
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,-10.26
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,13.07
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.17
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.93
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.47
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.83
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.87
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,11.0,N Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.5
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,13.22
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.93
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.79
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.93
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,21.0,N Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.68
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.08
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.51
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.94
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,11.0,N Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,88.0
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.52
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,-14.29
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,15.87
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
112457,Gables Close   Od,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.64
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.07
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.15
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.28
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.16
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.51
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,11.0,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.37
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,-10.5
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,-11.63
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,15.15
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.35
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.46
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,21.0,N Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.03
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.37
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.47
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-12.06
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.78
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,11.0,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.4
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,-12.93
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,-11.72
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,15.77
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.17
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.58
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,21.0,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.44
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.35
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.04
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.38
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,11.0,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.74
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,-12.93
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,-8.81
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,15.38
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.33
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,21.0,N Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.67
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.31
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.86
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.32
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,11.0,N Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.7
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,-6.66
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,11.65
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.26
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.87
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.1
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.79
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,11.0,N Current (RMS),A,26.4
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,-9.09
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,-8.67
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,14.55
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.31
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.55
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.48
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,11.0,N Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,11.6
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.02
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.42
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.62
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.79
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,11.0,N Current (RMS),A,26.4
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.26
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,-7.47
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,-7.57
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,13.81
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.91
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.15
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.45
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.32
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.49
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,11.0,N Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,97.4
