Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.58
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,-13.69
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,11.42
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
112457,Gables Close   Od,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.1
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.97
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.26
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.9
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,11.0,N Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,-9.37
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,11.69
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.22
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.68
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.45
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,-8.8
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,10.15
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.06
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.05
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.92
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.16
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,11.0,N Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.33
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,-6.62
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,10.92
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.91
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.15
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.85
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.87
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,-8.42
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,-7.68
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,10.54
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.21
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.91
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.25
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.87
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.94
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.41
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,-8.99
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,-6.5
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,9.62
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,28.7
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,21.0,N Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.24
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.22
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,11.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,-8.3
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,-5.54
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,10.06
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.41
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.25
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.41
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.2
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,11.0,N Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.5
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,-6.24
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,10.14
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,21.0,N Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.92
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.45
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.24
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,-7.14
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,-7.11
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.11
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.31
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.96
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.36
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,-7.93
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,-5.37
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.01
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.67
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.02
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.5
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.84
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,11.0,N Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,-5.81
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,12.35
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.13
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.46
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.3
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.51
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,11.0,N Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.7
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,12.05
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.01
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.3
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,11.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.66
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,-6.54
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,9.9
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.16
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.27
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,11.0,N Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,-7.7
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,-4.97
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,9.56
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.37
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.27
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.41
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,-8.56
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,-4.95
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,9.0
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.91
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.52
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
