Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.97
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,11.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,9.59
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.93
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.87
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.03
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,11.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,-6.66
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,9.79
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.31
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.1
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.58
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,11.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,-5.13
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,9.2
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.98
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.02
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.41
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.77
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,-7.72
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,-5.64
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,9.23
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,21.0,N Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.31
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.62
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,-6.4
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,10.65
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.88
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.02
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.29
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.15
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.75
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.7
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,-5.73
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,10.35
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,21.0,N Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.54
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.45
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.19
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.41
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.63
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,-7.33
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,-5.21
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,9.32
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,21.0,N Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.55
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.08
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.84
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.71
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.94
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.2
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,-8.05
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,-5.4
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,9.46
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,21.0,N Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.31
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.54
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.63
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.03
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.83
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,-7.77
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,-5.49
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,8.58
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.9
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.63
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.34
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.33
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.94
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.94
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,9.49
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.05
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.67
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.89
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,-6.43
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,9.57
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,21.0,N Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.36
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.28
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.24
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,11.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.79
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,-5.86
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,8.85
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.92
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.37
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.91
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,-7.91
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,10.32
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.67
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.32
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.04
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.98
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.31
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,11.0,N Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,-7.06
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,10.01
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.57
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.07
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.79
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,11.0,N Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.29
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,10.49
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
