Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.08
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.66
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.28
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,11.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.72
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,-7.84
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,8.95
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.88
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.94
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,21.0,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.69
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.25
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.2
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,-10.34
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,-7.41
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,9.93
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,21.0,N Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.3
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.46
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.13
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.38
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.3
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,11.0,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,-10.1
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,10.42
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.81
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.09
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.24
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.83
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,11.0,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.46
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,14.64
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,21.0,N Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.49
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.27
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.65
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.31
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.69
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,11.0,N Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,-10.53
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,-8.06
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,18.42
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.37
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.07
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,21.0,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.0
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.82
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.21
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,11.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,-10.62
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,17.29
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.72
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,21.0,N Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.95
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.47
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.34
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,11.0,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.83
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,-7.95
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,11.07
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.12
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.13
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.8
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,11.0,N Current (RMS),A,25.9
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,-10.97
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,-7.82
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,10.54
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.39
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.03
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.19
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,-11.15
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,11.87
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.08
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,21.0,N Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.82
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.48
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.17
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.57
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,11.0,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,69.3
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.2
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,-11.19
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,-9.12
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,11.65
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.43
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.32
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.63
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.5
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,11.0,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.12
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,-12.67
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,-7.25
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,12.6
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,21.0,N Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.3
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.82
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.55
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,11.0,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,81.1
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.4
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,-12.6
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,-8.05
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,15.54
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.9
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.93
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.71
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.43
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.11
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.59
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,11.0,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,-11.94
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,-7.59
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,14.58
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.9
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.68
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.87
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.22
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.14
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.93
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,11.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,81.8
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.15
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,14.09
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.87
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.02
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.26
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.2
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.81
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,11.0,N Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.05
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,-14.07
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,15.83
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.33
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
