Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.51
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.01
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.71
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.44
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.19
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,11.0,N Current (RMS),A,32.3
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.05
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,-13.74
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,-11.19
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,16.32
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
112457,Gables Close   Od,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.14
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.74
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.37
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.33
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,11.0,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,92.3
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.19
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,-13.39
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,17.1
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.3
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.97
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.88
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.36
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,21.12
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,11.0,N Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.2
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,-12.31
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,-10.77
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,26.42
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
112457,Gables Close   Od,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.87
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,22.21
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,11.0,N Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,91.9
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.05
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.64
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,-13.8
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,-9.94
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,25.11
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.01
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.18
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,21.0,N Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.9
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.08
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.12
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.76
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,20.61
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,85.8
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.09
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,-13.21
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,-14.93
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,23.27
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
112457,Gables Close   Od,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.14
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.4
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.14
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.38
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.83
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.15
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.26
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,84.5
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.97
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,-15.54
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,-11.9
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,16.4
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.58
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.53
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.14
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,21.0,N Current (RMS),A,25.6
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.29
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.97
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.11
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.52
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.02
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,11.0,N Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.56
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,-12.68
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,-12.06
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,20.16
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
112457,Gables Close   Od,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.42
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.34
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.17
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.53
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.97
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,22.19
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,11.0,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,93.4
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.39
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,-12.3
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,-13.5
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,27.36
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
112457,Gables Close   Od,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.63
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.66
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.84
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.5
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,24.27
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,11.0,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,78.9
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,99.7
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.85
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,-13.24
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,29.25
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.46
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.82
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.68
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.27
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.72
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.58
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,18.47
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,11.0,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,81.8
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,101.3
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,77.6
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.73
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,-13.88
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,-15.4
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,22.36
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
112457,Gables Close   Od,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.84
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.96
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,21.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.22
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.78
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.28
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.26
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,84.6
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.62
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,-13.31
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,-12.41
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,21.22
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
112457,Gables Close   Od,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.82
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.7
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.5
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.37
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.83
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,11.0,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.77
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,-13.97
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,19.65
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
112457,Gables Close   Od,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.65
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.4
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.4
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.85
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.04
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,20.1
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,11.0,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,88.3
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,84.2
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.09
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,-13.08
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,22.75
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.84
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.94
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.23
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.04
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.9
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,18.43
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,11.0,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.39
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,-8.27
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,21.27
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.48
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.81
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.26
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.98
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,20.72
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,11.0,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,93.3
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.57
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,-13.72
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,-11.47
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,23.5
