Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
112457,Gables Close   Od,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.7
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.97
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.68
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.52
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.05
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,11.0,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,99.4
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.6
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,-14.09
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,-10.96
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,21.75
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.86
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.23
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-15.39
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.05
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,11.0,N Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,116.9
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.1
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.85
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.26
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,-16.52
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,21.49
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.18
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.56
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.77
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,11.0,N Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,110.9
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,-14.59
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,-10.31
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,17.37
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
112457,Gables Close   Od,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.32
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.25
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.04
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.15
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,11.0,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,104.6
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.47
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,-13.36
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,-12.51
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,20.4
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.77
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.98
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-13.42
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.92
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,19.81
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,11.0,N Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,109.5
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,73.5
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,81.8
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.24
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,-14.51
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,-13.19
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,24.74
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
112457,Gables Close   Od,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.39
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,21.0,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.88
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.44
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-14.94
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.1
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,20.63
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,11.0,N Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,120.7
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,85.5
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.15
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.79
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,-18.33
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,24.79
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
112457,Gables Close   Od,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.22
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.8
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-15.53
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.55
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,21.35
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,11.0,N Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,115.6
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.91
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.26
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,-16.51
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,-12.12
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,24.69
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,92.1
112457,Gables Close   Od,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.63
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.57
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.95
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-14.66
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.05
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.64
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,106.1
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.99
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,-15.64
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,-13.62
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,19.25
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
112457,Gables Close   Od,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.38
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.95
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.55
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.0
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.54
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.28
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-15.22
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.18
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,107.8
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.92
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,-15.23
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,-17.77
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,18.06
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
112457,Gables Close   Od,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.62
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.8
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.72
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,21.0,N Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.61
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.21
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.22
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.65
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.61
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,11.0,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.83
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,-12.82
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,-12.45
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,20.33
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
112457,Gables Close   Od,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.02
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.65
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,21.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.5
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.38
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,18.66
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.28
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,-11.58
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,-10.7
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,26.31
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.55
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,21.0,N Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.79
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.26
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.42
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.37
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.13
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,11.0,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,80.9
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,69.3
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.76
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,-12.56
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,23.67
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.74
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.14
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.68
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.93
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.39
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.22
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,11.0,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.92
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,-16.07
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,-9.82
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,19.89
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.12
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.75
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.41
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.16
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,11.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,97.1
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.54
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,-13.57
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,-11.03
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,18.67
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.73
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.73
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.19
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.96
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.48
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,11.0,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,102.0
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
