Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.84
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,-14.58
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,20.44
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.98
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.22
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.26
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.25
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,11.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,82.8
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,-12.25
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,-8.42
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,15.86
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.43
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.22
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.94
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.29
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.65
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,11.0,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,-13.11
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,18.93
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
112457,Gables Close   Od,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.3
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.41
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.3
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.72
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,-9.91
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,-8.31
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,15.16
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.51
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.7
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.64
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.93
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.14
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,-9.16
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,17.96
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.89
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.04
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.94
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,79.2
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.21
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,-8.34
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,22.27
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.26
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.89
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.3
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.3
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.0
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.92
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,11.0,N Current (RMS),A,32.4
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.92
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,-10.17
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,18.81
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.64
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.24
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.08
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.85
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.25
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.31
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,-9.2
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,19.73
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.63
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.3
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.24
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.0
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.33
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.6
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.99
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,11.0,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.81
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,-8.87
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,-13.88
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,17.33
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
112457,Gables Close   Od,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.93
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.28
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.91
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.77
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,11.0,N Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.45
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,-8.53
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,-12.62
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,14.91
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
112457,Gables Close   Od,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.84
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.4
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.79
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.47
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.91
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.8
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.12
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,11.0,N Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.8
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,-6.82
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,-12.21
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,18.58
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.53
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.02
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.78
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.62
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.52
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.28
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,11.0,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.52
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,-11.68
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,20.5
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.73
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.69
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.82
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.24
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.96
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.97
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,11.0,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.79
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,-5.79
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,16.39
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.62
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.21
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.08
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.65
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.58
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.93
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,-5.86
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,-10.44
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,16.51
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.63
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.65
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.28
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,11.0,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,13.6
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.76
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.7
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.04
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.51
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,11.0,N Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
