Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.64
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,-9.66
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,9.91
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.65
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.76
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.45
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.24
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.34
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.53
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,11.0,N Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.03
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,-9.66
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,9.96
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.63
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.34
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.42
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.63
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.58
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.64
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.28
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,11.0,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,-4.24
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,11.02
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.69
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.89
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.01
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,21.0,N Current (RMS),A,25.5
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.93
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.0
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,11.0,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.1
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,-3.22
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,13.02
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.3
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.89
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.77
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,21.0,N Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.61
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.24
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,11.0,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.1
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.93
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,8.13
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.71
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.25
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.86
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.5
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.58
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,11.0,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.55
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,-8.46
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,7.83
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,21.0,N Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.96
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.2
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.47
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.91
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,11.0,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.96
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,-6.04
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,-10.57
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,13.31
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.35
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.69
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.76
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.03
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.24
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.57
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,-11.02
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,10.19
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.42
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,21.0,N Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.09
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.67
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.56
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.67
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,11.0,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,82.7
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.9
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,-12.62
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,12.02
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
112457,Gables Close   Od,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.51
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.84
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.71
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,21.0,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.65
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.05
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.92
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,11.0,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.35
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,-5.21
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,-8.06
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,13.98
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.84
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.41
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.78
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.35
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.59
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,11.0,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,-4.45
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,-5.79
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,11.23
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.92
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,21.0,N Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.77
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.17
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.96
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.47
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,-3.23
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,-5.17
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,10.27
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.05
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.33
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,21.0,N Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.33
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-3.3
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.62
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.71
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,11.0,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.47
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,-1.97
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,-6.81
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,10.53
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.67
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.22
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.0
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,21.0,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.19
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.36
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.66
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,11.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,-4.88
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,-4.45
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,15.66
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.71
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.11
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.83
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.95
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.97
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-4.36
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.9
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,11.0,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,59.9
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,-5.86
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,-3.89
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,18.5
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.07
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.96
