Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.07
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.15
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,11.0,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,-3.88
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,-5.15
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,16.39
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.82
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.2
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.25
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.85
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,-4.29
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,-8.46
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,10.5
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.97
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.85
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.68
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.61
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.57
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.29
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.9
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.65
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,11.0,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.46
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,-5.61
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,13.74
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.24
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.91
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.41
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.42
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.92
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.92
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,11.0,N Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,17.83
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.92
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.75
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,21.0,N Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.55
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.46
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.62
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.91
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,11.0,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,-6.15
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,-6.89
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,18.27
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.87
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.98
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.61
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.93
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.02
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.98
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,11.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.67
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,-5.81
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,13.23
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.25
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.25
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.5
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.17
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.12
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,-6.45
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,-8.71
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,16.75
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.34
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.04
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.89
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.47
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.95
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.21
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.15
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,11.0,N Current (RMS),A,26.4
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,23.7
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,-6.91
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,12.05
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.63
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.49
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.24
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.76
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.42
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.39
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.85
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.74
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.91
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,11.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.47
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,-5.62
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,-7.88
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,10.67
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
112457,Gables Close   Od,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.01
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.01
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.4
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.31
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.87
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,11.0,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.79
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,-6.08
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,-10.42
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,9.03
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.53
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.89
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.27
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.21
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.24
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.81
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,11.0,N Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,9.45
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.32
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.62
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.64
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.48
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,11.0,N Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,-6.77
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,10.84
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.52
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.44
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.81
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,11.0,N Current (RMS),A,32.3
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,-6.8
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,12.02
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.94
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.17
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.13
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.54
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.58
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.93
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,11.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,23.2
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.18
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,-7.31
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,11.21
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.63
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.38
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,-9.58
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,16.45
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.16
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,21.0,N Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
