Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.4
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.07
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.29
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,11.0,N Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.31
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,-8.16
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,-9.05
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,22.45
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.42
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.52
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.26
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,21.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.31
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.58
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.09
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,11.0,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,-11.04
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,-12.66
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,12.35
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.45
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.89
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.39
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-16.11
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.99
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,11.0,N Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,111.6
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,22.8
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.09
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,-10.19
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,-15.61
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,14.44
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
112457,Gables Close   Od,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.74
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.12
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.51
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.31
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,11.0,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,22.7
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.74
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,-7.67
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,-12.26
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,13.59
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.48
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.07
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,-0.14
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.92
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.91
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.63
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.96
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,11.0,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,22.6
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.11
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,-7.83
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,-9.79
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,12.82
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.15
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.22
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.69
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.36
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.85
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.22
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,11.0,N Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,22.5
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,-8.71
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,-7.48
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,14.91
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.88
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.38
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.45
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.66
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.34
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,11.0,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,91.1
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,22.4
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,-9.28
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,18.11
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.87
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.91
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.03
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,11.0,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,22.4
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,16.17
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.14
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.19
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.03
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-13.48
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,21.06
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,11.0,N Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,109.0
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,89.9
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,22.3
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.34
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.61
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,-13.63
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,-9.18
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,21.2
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,21.0,N Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.11
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.4
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.35
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,21.33
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,11.0,N Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,22.2
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.94
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,-12.25
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,-6.2
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,22.54
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.92
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.76
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.02
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.15
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,11.0,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,97.7
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.1
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.88
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,-13.77
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,-10.91
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,19.07
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.08
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.95
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.42
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,11.0,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.0
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.76
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,-11.66
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,-7.9
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,17.59
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.05
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.56
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.0
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,-8.4
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,13.29
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.76
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.06
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.48
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.31
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.41
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.57
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.98
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,11.0,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,-8.18
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,-5.58
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,16.92
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.16
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.64
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.11
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.66
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.94
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,11.0,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,-10.2
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,13.1
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
