Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.16
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.91
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,21.8
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.69
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,-9.08
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,-7.2
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,16.58
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.1
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.02
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.27
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.86
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,11.0,N Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,21.8
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,-9.96
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,-7.71
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,14.56
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.29
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.14
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.69
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.39
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,11.0,N Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,73.4
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.8
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,-9.16
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,-6.94
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,17.68
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.99
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.49
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.74
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.31
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.87
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,11.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.8
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.43
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,-8.8
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,13.89
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.21
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.6
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.63
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.5
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.86
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,11.0,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.8
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.08
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,-11.71
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,-9.75
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,14.93
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.61
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.93
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,21.0,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.58
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.42
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.23
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,11.0,N Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,21.8
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,-12.33
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,-9.3
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,15.2
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.01
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.13
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.03
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.96
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,11.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,21.8
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,-8.34
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,13.22
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.52
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.77
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.08
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,11.0,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,21.8
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.51
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,-8.05
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,14.66
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.82
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.82
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.32
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.9
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.74
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.24
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,-9.86
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,-7.55
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.4
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.96
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.93
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.21
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,21.0,N Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.96
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.85
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.18
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,11.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,21.9
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.56
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,-12.69
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,-6.52
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,10.98
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.73
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.46
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.18
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.09
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,11.0,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,22.0
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,-8.21
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,-8.67
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,10.34
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.89
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.77
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.2
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.78
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,22.1
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.81
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,-8.76
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,11.23
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.32
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.74
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.18
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,11.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,22.2
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.65
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,-7.39
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,-8.02
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,9.73
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,21.0,N Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.1
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.59
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.68
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,22.3
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,-7.47
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,9.21
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.76
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.43
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.8
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.15
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.3
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,11.0,N Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,22.4
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,-8.07
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,9.88
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,31.6
