Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,21.0,N Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.78
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.48
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.65
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.91
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,11.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.5
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,-8.63
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,9.52
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.75
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.43
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.08
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.33
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,22.5
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.61
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,-7.26
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,-6.87
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,8.82
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,21.0,N Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.75
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.47
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.15
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.56
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.75
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,11.0,N Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.6
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,-7.24
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,-5.25
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,9.38
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,21.0,N Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.29
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.38
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.05
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.27
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.44
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,11.0,N Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.8
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.44
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,-6.98
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,-6.19
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,10.17
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,21.0,N Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.18
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.94
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.61
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.67
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,-5.37
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,8.39
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,25.5
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,21.0,N Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.61
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.91
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.61
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,11.0,N Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,-7.34
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,-5.45
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,8.42
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,25.9
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.55
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.93
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.69
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.83
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.66
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.86
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,-5.28
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,8.46
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,21.0,N Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.8
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.49
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,-7.08
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,-6.2
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,9.22
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,21.0,N Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.59
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.97
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,11.0,N Current (RMS),A,24.2
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.33
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,-6.57
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,7.65
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.08
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.67
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.59
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.88
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.56
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,-7.63
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,8.37
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.23
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.91
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,11.0,N Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,-7.1
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,-7.2
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,8.54
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.78
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.91
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.38
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.64
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,11.0,N Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,-7.21
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,-7.24
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,9.3
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.44
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.65
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.78
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.14
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.71
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,23.7
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,-5.03
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,8.15
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.15
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.85
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.37
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.72
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.07
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,-5.33
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,8.26
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.81
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.66
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.61
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,11.0,N Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.5
