Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,-5.44
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,8.36
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.86
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.38
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.9
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.42
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,-6.59
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,9.11
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.21
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.59
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.73
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.87
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,11.0,N Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.74
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,-7.56
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,-5.27
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,8.4
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.04
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.89
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.25
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.0
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.13
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,11.0,N Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.1
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,-5.47
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,8.64
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,21.0,N Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.69
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.24
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.6
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.59
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,11.0,N Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,-7.54
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,-5.32
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,9.04
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.46
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.35
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.13
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.33
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.84
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.69
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,-6.01
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,9.37
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.64
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.84
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.75
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,11.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.35
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,-6.28
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,8.1
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.99
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.58
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.58
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,11.0,N Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.27
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,-5.3
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,9.99
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.49
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.45
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,11.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.8
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,-7.07
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,10.06
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,21.0,N Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.37
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.7
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.37
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.45
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,11.0,N Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,-8.26
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,-5.48
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,8.02
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.94
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.3
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.87
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.61
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,-8.71
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,-6.16
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,8.58
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.37
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.52
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.02
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.03
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,11.0,N Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,-8.88
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,-6.54
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,8.71
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,21.0,N Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.51
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.96
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.71
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.24
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.6
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,-7.74
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,10.05
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,21.0,N Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.18
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.54
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.08
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.47
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,-9.54
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,10.63
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,21.0,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.69
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.53
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,-9.36
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,13.7
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,21.0,N Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.46
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.69
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.1
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.69
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
