Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,-9.42
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,13.01
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,21.0,N Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.72
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.79
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.39
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,11.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.54
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,-9.85
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,-7.15
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,10.66
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.45
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,21.0,N Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.67
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.84
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.47
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.41
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.49
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,28.7
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,-8.61
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,10.94
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.56
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,21.0,N Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.89
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.05
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.89
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,11.0,N Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,28.8
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,-10.28
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,11.45
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,21.0,N Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.25
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.77
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.28
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.98
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,11.0,N Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,28.9
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.34
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,-11.04
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,12.81
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.94
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.6
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,11.0,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,29.0
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.77
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,-9.2
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,10.66
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.02
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.63
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.7
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,11.0,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,29.1
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.94
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,-9.25
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,14.57
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.43
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.2
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.39
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,11.0,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,29.2
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,12.28
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.45
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.0
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.69
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.34
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,11.0,N Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,29.3
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.35
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,-11.05
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,15.79
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.53
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.73
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.25
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.58
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.34
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,29.3
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.59
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,-11.53
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,-10.7
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,16.54
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.8
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.16
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.77
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.58
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.04
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,11.0,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,29.4
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.09
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,-11.98
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,16.04
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
112457,Gables Close   Od,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,21.0,N Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.16
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.29
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.5
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.21
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,11.0,N Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,77.4
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.09
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,-12.02
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,-9.88
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,14.53
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.61
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.37
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.38
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.66
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,11.0,N Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,29.6
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.96
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,-12.7
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,-10.6
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,16.45
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.63
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.24
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.68
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.61
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.05
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,11.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,90.8
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,29.6
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.43
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,-12.76
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,-13.02
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,19.68
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
112457,Gables Close   Od,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.95
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.14
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.81
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.04
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.41
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,11.0,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,95.3
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,29.7
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.92
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.97
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,-14.18
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,-12.05
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,16.16
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.5
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.45
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.98
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.61
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.87
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,11.0,N Current (RMS),A,31.8
