Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.8
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,-13.22
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,-12.27
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,18.94
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.44
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-4.06
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,21.0,N Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.41
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.93
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.04
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-13.66
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.1
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,11.0,N Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,94.7
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.37
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,-13.43
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,-17.72
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,18.4
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
112457,Gables Close   Od,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.36
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,21.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.09
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.25
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.81
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.62
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,15.41
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,98.6
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.04
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,-14.06
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,-13.99
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,19.33
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.39
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.49
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-15.0
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.9
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.82
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,11.0,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,114.2
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,74.9
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.57
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.34
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,-16.27
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,-13.16
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,18.5
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
112457,Gables Close   Od,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.5
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.79
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.81
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-13.14
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.56
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.52
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,11.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,64.7
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,30.1
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.31
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,-14.28
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,-13.36
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,19.61
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
112457,Gables Close   Od,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.42
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.62
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.59
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.62
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,11.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,89.7
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,74.9
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,30.2
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.32
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,-12.29
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,-12.28
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,17.93
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.03
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.79
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.5
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.18
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.08
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.45
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,11.0,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,30.3
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.13
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,-12.39
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,17.48
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.19
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.44
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.6
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.23
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,97.9
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.83
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,-14.73
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,-11.91
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,15.97
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,89.3
112457,Gables Close   Od,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.24
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.97
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.67
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.9
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.68
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.93
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.01
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,-12.84
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,18.94
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
112457,Gables Close   Od,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.7
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.23
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.71
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.1
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.6
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,11.0,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,86.8
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,30.5
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.14
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,-12.37
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,-10.72
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,17.83
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.82
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.41
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.94
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.95
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.27
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,95.7
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.92
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,-13.15
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,-12.59
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,21.96
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
112457,Gables Close   Od,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.37
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.58
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.35
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-12.42
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.07
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,11.0,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,102.4
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.14
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.02
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,-13.44
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,-13.15
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,18.35
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
112457,Gables Close   Od,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.69
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.4
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.1
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.53
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.22
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,23.51
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,11.0,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,110.9
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,99.3
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,30.7
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.73
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.22
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,-12.61
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,-15.62
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,26.54
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
112457,Gables Close   Od,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.65
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.66
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.13
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,21.0,N Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.71
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.51
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.29
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.37
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.08
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,11.0,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,84.6
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,30.7
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.16
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,-12.95
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,-13.51
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,23.01
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
112457,Gables Close   Od,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.14
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.13
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.46
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.02
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.55
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,23.82
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,11.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,96.8
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,30.8
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.65
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.15
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,-12.77
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,-16.68
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,26.72
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
112457,Gables Close   Od,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.72
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
