Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.55
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.94
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.79
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.38
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,24.06
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,11.0,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,95.6
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,100.5
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,30.8
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.09
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.57
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,-13.82
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,-12.88
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,26.78
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
112457,Gables Close   Od,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.88
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.87
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.36
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.49
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.17
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,11.0,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,104.7
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,30.9
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.31
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.62
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,-14.45
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,-14.18
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,21.86
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
112457,Gables Close   Od,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.08
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.13
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.63
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.4
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.96
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.05
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.81
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,11.0,N Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,110.3
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,30.9
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.6
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.04
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,-15.18
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,-14.22
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,22.44
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.4
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.49
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.91
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,21.0,N Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.61
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.64
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.49
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.6
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,20.7
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,11.0,N Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,105.9
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,30.9
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.31
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.13
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,-13.14
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,-15.52
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,23.16
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
112457,Gables Close   Od,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.71
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,21.0,N Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.78
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.2
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.6
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.88
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-17.84
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.9
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,11.0,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,105.4
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,112.9
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,30.9
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.76
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.9
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,-12.13
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,-20.16
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,21.6
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
112457,Gables Close   Od,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.65
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.95
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.7
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.19
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-17.25
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,19.1
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,11.0,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,108.6
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,111.2
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,31.0
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.97
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,-13.44
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,-19.0
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,21.74
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,114.7
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
112457,Gables Close   Od,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.81
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.17
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.07
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.77
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,21.67
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,104.4
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,91.7
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,31.0
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.06
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,-11.38
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,-14.67
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,24.11
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.1
112457,Gables Close   Od,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.85
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.72
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.97
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.18
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.76
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-17.21
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,23.08
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,11.0,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,119.8
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,105.9
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,96.5
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.0
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.13
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.0
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,-14.56
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,-19.06
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,25.8
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
112457,Gables Close   Od,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.62
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.54
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.35
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-14.42
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,18.17
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,106.5
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,31.1
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.67
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.15
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,-13.32
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,-16.56
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,21.74
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
112457,Gables Close   Od,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.39
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.56
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.42
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.02
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-13.95
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-15.13
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.95
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,11.0,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,128.5
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,87.7
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,84.4
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,31.1
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.65
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.22
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,-16.34
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,-15.56
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,25.2
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,144.3
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
112457,Gables Close   Od,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.28
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.94
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.35
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-15.96
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.17
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,11.0,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,106.7
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,100.6
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,31.2
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.12
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,-13.72
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,-16.72
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,19.05
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
112457,Gables Close   Od,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.57
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.58
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.91
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-19.85
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.24
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,11.0,N Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,128.6
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,31.3
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.12
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,-13.1
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,-20.23
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,21.54
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
112457,Gables Close   Od,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.1
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.86
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.33
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-15.32
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.42
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,11.0,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,82.8
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,99.8
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,31.4
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.36
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,-10.69
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,-15.52
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,20.66
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
112457,Gables Close   Od,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.33
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.01
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.3
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.81
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,11.0,N Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,31.4
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.91
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,-11.52
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,22.15
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
112457,Gables Close   Od,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.91
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.32
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.65
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.75
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.43
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,11.0,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,84.2
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,31.4
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.11
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,-12.4
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,18.34
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
112457,Gables Close   Od,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
