Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.81
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.87
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.03
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.84
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.8
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,11.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,90.0
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,31.3
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.31
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.02
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,-12.68
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,16.62
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.1
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.03
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,11.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,31.2
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.56
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,-7.18
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,13.98
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.05
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.74
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.81
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.14
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,11.0,N Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.1
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,-4.29
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,-7.91
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,8.19
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.79
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.78
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.91
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.84
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.82
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.25
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,11.0,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.1
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.45
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,-5.54
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,9.04
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.55
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.86
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,11.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.1
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,-6.4
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,-9.76
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,13.91
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.34
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.81
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.68
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,11.0,N Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.0
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.3
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,10.42
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.09
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.83
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.66
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.17
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,70.8
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,30.9
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,-6.85
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,-9.52
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,11.0
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.8
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.78
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.03
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.35
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,30.7
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,-5.76
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,-6.3
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,5.8
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.58
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.33
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.08
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.15
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.98
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,11.0,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,-4.66
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,-6.87
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,6.34
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.94
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-1.83
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.61
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.55
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,11.0,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,30.5
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,-2.13
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,-9.95
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,7.6
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.34
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.17
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.36
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.05
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.73
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,11.0,N Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,-3.11
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,-8.3
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,9.89
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.6
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.96
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.27
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.18
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,11.0,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,30.2
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.13
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,-2.69
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,-6.97
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,8.78
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.22
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.99
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.97
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.95
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.39
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,30.1
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,-5.1
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,-9.09
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,9.38
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.19
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.31
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,11.0,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.97
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,-5.02
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-10.73
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,10.53
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.32
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.9
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.21
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.86
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,11.0,N Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,-6.08
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,10.33
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,42.4
