Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.69
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.27
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.17
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.68
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.1
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.74
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.45
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,11.0,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,29.7
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,-5.47
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,7.28
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.96
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.13
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.67
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.11
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.57
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,11.0,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-9.41
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,8.04
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.93
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.76
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.7
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.42
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.07
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,11.0,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,29.4
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,-4.27
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,-6.73
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,4.84
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.7
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.47
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.7
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-4.9
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.65
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,11.0,N Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,29.2
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-6.74
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,-9.19
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,5.96
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.36
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.61
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.31
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,11.0,N Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,29.1
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,-5.29
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,6.02
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.58
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.71
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.38
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.84
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.96
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.82
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.8
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,11.0,N Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,28.9
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,-7.67
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,-8.56
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,6.18
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.53
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.21
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.67
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.1
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.45
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.08
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,11.0,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,28.8
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.82
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,-10.62
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-7.74
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,7.3
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.4
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,21.0,N Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.43
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.79
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.0
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.89
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.95
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,28.7
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,-5.25
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,-11.27
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,8.68
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.06
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.16
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.41
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.49
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.44
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.41
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,11.0,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,92.6
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,-8.56
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,12.88
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,21.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.0
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.12
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.61
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.29
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,11.0,N Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.11
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-9.25
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,-13.68
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,11.24
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
112457,Gables Close   Od,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.49
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.1
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.6
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.77
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.14
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,11.0,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,-4.84
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,-10.85
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,8.69
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
112457,Gables Close   Od,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.81
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.43
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.16
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.99
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.52
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.87
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,11.0,N Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-5.75
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,11.3
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.35
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.82
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.8
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.47
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.92
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.53
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,11.0,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,84.6
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.6
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,-11.17
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,8.84
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.69
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.78
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,21.0,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.58
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.62
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.37
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,11.0,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.46
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,-11.93
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,20.16
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,21.0,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.62
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.39
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.45
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.92
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,96.4
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
