Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,-9.55
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,-11.41
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,19.67
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.69
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.8
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.46
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,11.0,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,90.5
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.08
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,8.6
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,21.0,N Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.54
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.32
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.46
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,11.0,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,7.17
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.65
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,-1.31
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.5
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.31
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.19
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.26
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,-7.95
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,-12.1
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,5.87
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.51
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.96
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.4
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.8
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.97
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.46
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,-5.84
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,-9.55
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,9.3
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
112457,Gables Close   Od,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,21.0,N Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.68
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.81
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.36
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,11.0,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,88.5
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,-8.35
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,9.18
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.36
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.35
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.31
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.06
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.05
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.14
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,11.0,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,-5.62
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,7.79
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.3
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.72
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.54
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.27
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,-6.23
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,7.04
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.8
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.89
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.46
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.5
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,11.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.07
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,6.6
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.89
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,21.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.84
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.2
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.76
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,11.0,N Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.56
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,-11.3
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,7.7
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.29
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.66
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.41
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-14.21
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.69
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.0
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,11.0,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,108.3
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,-15.55
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,6.22
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,70.5
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.6
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.17
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.98
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.21
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.82
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,69.7
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.64
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,-10.6
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,-10.35
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,10.22
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.21
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.56
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.35
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.63
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.19
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.1
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,-8.8
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,-10.33
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,8.08
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
112457,Gables Close   Od,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.65
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.31
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.55
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.62
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,11.0,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.26
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,-9.61
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,11.27
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.87
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.78
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.92
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.41
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.98
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,-10.17
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,-11.03
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,9.97
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.93
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.6
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.47
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.51
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.96
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,11.0,N Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,84.7
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
