Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.78
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,-8.95
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,-13.4
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,11.89
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
112457,Gables Close   Od,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.56
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.35
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.2
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.31
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,11.0,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.57
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,-9.95
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,9.87
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.05
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.12
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.58
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.63
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.11
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.39
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,11.0,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,-10.68
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,-10.31
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,12.54
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.35
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.39
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.98
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.74
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,11.0,N Current (RMS),A,28.7
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,-10.58
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,-8.74
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,12.72
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.15
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.14
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.27
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.29
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.69
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.93
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,82.5
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.79
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,-11.45
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,-12.4
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,15.19
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
112457,Gables Close   Od,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.77
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.73
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.57
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.1
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-15.36
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.3
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,11.0,N Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,77.7
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,101.5
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.59
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,-10.29
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,-15.88
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,16.07
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
112457,Gables Close   Od,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,-0.61
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.27
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.28
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.54
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,11.0,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,-10.48
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,-9.08
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,11.93
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,21.0,N Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.47
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.13
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.85
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.06
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,-9.19
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,-8.81
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,11.68
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.83
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,21.0,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.49
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.71
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.54
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.12
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,11.0,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,-8.31
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,19.96
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.47
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.06
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.96
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.78
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,11.0,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.66
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,-9.83
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,17.51
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,21.0,N Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.84
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.19
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.41
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.72
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.45
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,-10.44
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,13.55
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.2
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.57
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-5.06
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,21.0,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.89
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.69
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.38
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.31
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.03
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,11.0,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.88
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,-11.95
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,-15.37
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,14.45
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
112457,Gables Close   Od,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.62
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.84
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.82
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.8
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.64
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,11.0,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.55
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,-11.1
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,-9.18
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,13.63
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.04
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.92
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.92
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.16
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.66
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.9
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,11.0,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,69.1
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.76
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,-9.75
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,13.94
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.59
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,21.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.22
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.47
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.73
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.66
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.29
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,11.0,N Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.28
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,-9.04
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,12.48
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
112457,Gables Close   Od,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.51
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.96
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.97
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.08
