Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.62
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.81
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,-8.35
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,12.82
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.33
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.73
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.26
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,11.0,N Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,-8.47
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,12.57
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.95
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.42
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,21.0,N Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.68
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.23
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,11.0,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,64.7
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.7
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,-9.24
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,17.65
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,21.0,N Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.8
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.36
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.13
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.06
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.34
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,11.0,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,78.9
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.14
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,-11.47
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,15.65
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.81
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.06
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.4
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.6
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.72
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.2
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,11.0,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,-10.61
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,-8.23
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,16.01
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.96
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.64
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.62
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.07
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,11.0,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.45
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,-8.67
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,-8.19
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,13.28
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.75
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.07
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.3
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.75
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.83
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.14
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,11.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,-7.14
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,10.9
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.88
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,21.0,N Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.11
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.19
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,11.0,N Current (RMS),A,23.7
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.82
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,-7.48
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.13
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,21.0,N Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.16
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.45
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,11.0,N Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,-6.73
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,9.15
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.26
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.13
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.3
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.64
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,11.0,N Current (RMS),A,24.3
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.55
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,11.36
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,21.0,N Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.75
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.94
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.35
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.85
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.43
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.7
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,-7.73
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,-6.37
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,8.03
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,21.0,N Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.2
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.45
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.81
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.91
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,-8.0
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,-6.14
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,8.39
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.85
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,21.0,N Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.21
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.04
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.23
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.09
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.69
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,8.53
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,21.0,N Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.24
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.42
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.52
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.55
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,11.0,N Current (RMS),A,24.3
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.21
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,21.0,N Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.57
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.25
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.9
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.96
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,-7.88
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,-8.61
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,10.71
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.51
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.15
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.85
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
