Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.95
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.04
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,11.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,-10.98
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,8.9
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.38
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.6
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.92
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,21.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.5
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.47
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.91
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.4
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,-10.99
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,-6.41
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,9.32
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.58
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.39
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,21.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.66
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.59
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.06
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.46
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,-11.98
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,-7.11
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,9.99
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.73
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.05
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.85
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,21.0,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.18
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.61
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.48
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,-10.67
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,9.33
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.77
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.58
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,21.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.98
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.94
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.49
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,11.0,N Current (RMS),A,25.1
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,28.7
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,-12.56
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,-6.25
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,12.39
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.02
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.94
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,21.0,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.59
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.72
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.82
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.53
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.1
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,11.0,N Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,28.8
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.5
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,-10.77
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,-5.92
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.69
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.93
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.03
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.67
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.17
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.54
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,11.0,N Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,28.8
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,-11.95
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,13.12
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.09
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.13
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,21.0,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.54
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.61
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,28.9
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,-11.68
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,-6.97
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,9.55
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.85
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.08
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,21.0,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.57
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.73
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.0
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.38
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,28.9
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,-11.81
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,-6.31
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,9.38
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.87
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.11
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,21.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.22
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.06
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.94
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.04
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,29.0
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,-12.17
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,-6.21
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,8.17
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.95
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.21
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.42
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,21.0,N Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.61
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.57
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.05
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.47
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,11.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,29.0
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.48
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,-11.77
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,-6.47
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,9.5
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.79
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.25
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.11
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,21.0,N Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.35
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,29.1
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.18
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,-11.88
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,-7.08
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,9.46
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.71
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.16
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,21.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.21
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.18
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.06
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.59
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,29.1
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,-11.22
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,-7.63
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,10.7
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.83
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.18
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.18
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.09
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.64
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.07
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.06
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,11.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,29.2
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.44
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,-11.82
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,9.24
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.02
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.25
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.28
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.16
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.21
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.46
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,29.3
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,-11.57
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,9.74
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.97
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
