Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.19
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,21.0,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.03
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.78
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.96
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.59
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,29.3
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,-11.67
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,-6.44
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,9.75
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.05
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.08
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.3
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,21.0,N Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.23
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.19
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.2
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,11.0,N Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,29.4
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.43
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,-11.27
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,-8.29
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,10.5
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.95
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.16
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,21.0,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.26
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.08
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.93
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,11.0,N Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,29.4
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,-11.72
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,-6.7
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,11.24
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.14
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.09
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.39
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,21.0,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.37
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.62
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.44
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,-7.33
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,11.48
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.5
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.19
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,21.0,N Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.39
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.5
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.75
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,-7.65
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,12.91
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.7
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.22
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.04
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.54
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.9
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.22
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,11.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,29.6
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.23
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,-9.6
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,-9.16
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,10.44
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.73
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.15
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.81
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.21
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,11.0,N Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,29.7
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,-9.9
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,-7.67
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,10.33
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.51
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.8
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.12
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,11.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,-8.67
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,-7.57
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,9.28
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,21.0,N Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.71
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,-8.35
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,10.51
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,32.4
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.04
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.09
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.34
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.51
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,-8.37
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,-7.25
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,9.55
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.61
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.99
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.14
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,11.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.32
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,-8.05
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,-9.81
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,11.2
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.28
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.89
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.38
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,11.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,9.64
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.38
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.26
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.96
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.84
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.34
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.72
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,11.0,N Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.82
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,-9.0
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,11.1
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.99
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.7
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.54
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.05
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,11.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,69.0
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.1
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.82
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,-9.66
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,12.67
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
112457,Gables Close   Od,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.03
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.58
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.88
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,11.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,30.1
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.26
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,12.26
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,36.4
