Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.74
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,21.0,N Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.82
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.5
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.02
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.41
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,11.0,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,30.2
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.72
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,-10.58
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,-10.06
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,12.81
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.01
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.19
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.88
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.7
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,11.0,N Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,30.3
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,-11.9
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,11.82
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.03
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.5
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.47
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.63
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.79
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,30.3
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,11.83
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.31
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.04
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.12
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,11.0,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,67.5
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.14
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,-10.31
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,-8.76
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,12.7
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
112457,Gables Close   Od,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.71
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.4
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.25
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.78
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.11
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.64
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,11.0,N Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.66
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,-11.08
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,-8.51
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,13.59
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.47
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.96
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.34
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.35
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,11.0,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,111.3
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,30.5
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.25
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,-14.59
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,-10.76
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,16.85
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.35
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,21.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.03
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.52
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.28
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.81
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.84
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,11.0,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.58
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,-12.62
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,-10.04
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,24.2
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.2
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.04
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.34
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.78
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.13
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.09
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,11.0,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.23
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,-10.98
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,-8.54
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,23.13
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.49
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.51
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.87
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.19
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,30.7
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.39
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,-12.36
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,23.74
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.83
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.31
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.63
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.46
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.37
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.43
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,11.0,N Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,30.8
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.74
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,-12.84
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,-10.08
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,22.25
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
112457,Gables Close   Od,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.89
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,21.0,N Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.07
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.61
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.38
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.81
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,30.9
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.62
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,-11.76
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,25.71
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.64
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.35
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.45
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.57
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,22.49
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,11.0,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,93.6
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,30.9
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.39
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,-10.78
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,-11.35
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,29.13
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.67
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.16
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.45
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.99
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,11.0,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,31.0
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.06
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,-10.8
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,24.02
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.9
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.67
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.81
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,21.77
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,11.0,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,90.7
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,31.1
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.46
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,-11.19
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,-9.54
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,24.77
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.84
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,21.26
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,11.0,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,92.3
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,31.2
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
